Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,15,478.5,133.5,1.9,15.65,334.0,403.87,326.34
2018,1,11,14,30,616.0,94.0,2.0,15.6,342.0,432.43,349.76
2018,1,11,14,45,522.5,97.5,2.15,15.55,295.5,381.3,309.18
2018,1,11,15,0,429.0,101.0,2.3,15.5,249.0,328.95,267.26
2018,1,11,15,15,258.0,103.0,2.3,15.5,189.0,237.55,192.7
2018,1,11,15,30,87.0,105.0,2.3,15.5,129.0,154.35,123.87
2018,1,11,15,45,73.5,89.0,2.4,15.25,107.0,130.23,103.61
2018,1,11,16,0,60.0,73.0,2.5,15.0,85.0,101.87,79.39
2018,1,11,16,15,32.5,55.5,2.6,14.85,62.0,71.75,53.66
2018,1,11,16,30,5.0,38.0,2.7,14.7,39.0,40.5,27.1
2018,1,11,16,45,3.5,23.5,2.8,14.5,24.0,24.65,9.65
2018,1,11,17,0,2.0,9.0,2.9,14.3,9.0,9.36,0.0
2018,1,11,17,15,1.0,4.5,3.05,14.25,4.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,12,7,15,7.5,4.0,3.5,12.45,4.0,0.0,0.0
2018,1,12,7,30,15.0,8.0,3.5,12.6,8.0,7.86,0.0
2018,1,12,7,45,73.0,23.0,3.5,12.75,30.0,19.26,0.0
2018,1,12,8,0,131.0,38.0,3.5,12.9,52.0,31.24,20.3
2018,1,12,8,15,192.5,51.5,3.5,13.05,82.5,41.75,30.87
2018,1,12,8,30,254.0,65.0,3.5,13.2,113.0,48.54,37.44
2018,1,12,8,45,405.5,66.5,3.5,13.35,164.0,61.18,38.83
2018,1,12,9,0,557.0,68.0,3.5,13.5,215.0,94.06,53.64
2018,1,12,9,15,574.5,74.5,3.55,13.75,247.0,128.78,78.63
2018,1,12,9,30,592.0,81.0,3.6,14.0,279.0,164.34,107.79
2018,1,12,9,45,570.0,96.5,3.65,14.2,303.5,200.72,140.96
2018,1,12,10,0,548.0,112.0,3.7,14.4,328.0,234.52,172.32
2018,1,12,10,15,685.0,91.5,3.65,14.6,382.0,277.33,206.46
2018,1,12,10,30,822.0,71.0,3.6,14.8,436.0,330.51,250.01
2018,1,12,10,45,797.0,81.0,3.55,15.0,449.5,360.6,278.19
2018,1,12,11,0,772.0,91.0,3.5,15.2,463.0,387.27,302.77
2018,1,12,11,15,729.5,105.0,3.45,15.3,465.5,405.79,320.33
2018,1,12,11,30,687.0,119.0,3.4,15.4,468.0,421.69,335.02
2018,1,12,11,45,671.5,126.0,3.35,15.55,472.0,439.5,350.5
2018,1,12,12,0,656.0,133.0,3.3,15.7,476.0,454.78,363.54
2018,1,12,12,15,694.5,122.5,3.35,15.75,486.0,477.55,382.7
2018,1,12,12,30,733.0,112.0,3.4,15.8,496.0,499.19,400.8
2018,1,12,12,45,711.0,114.0,3.4,15.9,482.5,499.84,401.98
2018,1,12,13,0,689.0,116.0,3.4,16.0,469.0,497.78,400.96
2018,1,12,13,15,686.0,113.0,3.5,16.0,456.5,498.42,402.38
2018,1,12,13,30,683.0,110.0,3.6,16.0,444.0,496.73,401.83
2018,1,12,13,45,630.5,117.0,3.65,16.05,415.0,476.1,385.8
2018,1,12,14,0,578.0,124.0,3.7,16.1,386.0,453.61,368.14
2018,1,12,14,15,525.5,126.5,3.75,16.1,353.5,422.79,343.87
2018,1,12,14,30,473.0,129.0,3.8,16.1,321.0,393.87,320.74
2018,1,12,14,45,461.5,119.0,3.85,16.05,293.0,372.21,303.49
2018,1,12,15,0,450.0,109.0,3.9,16.0,265.0,349.32,284.83
2018,1,12,15,15,429.5,98.5,3.9,16.0,233.5,320.56,260.86
2018,1,12,15,30,409.0,88.0,3.9,16.0,202.0,291.3,235.93
2018,1,12,15,45,391.5,75.5,3.8,15.7,170.5,260.78,209.51
2018,1,12,16,0,374.0,63.0,3.7,15.4,139.0,230.03,182.1
2018,1,12,16,15,310.0,52.5,3.75,15.25,105.5,184.77,142.58
2018,1,12,16,30,246.0,42.0,3.8,15.1,72.0,143.19,105.29
2018,1,12,16,45,169.0,28.5,3.85,14.9,45.0,95.84,53.84
2018,1,12,17,0,92.0,15.0,3.9,14.7,18.0,38.73,0.0
2018,1,12,17,15,46.0,7.5,3.95,14.6,9.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,5.05,11.95,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,1,13,7,15,35.0,6.0,5.1,12.05,6.5,0.0,0.0
2018,1,13,7,30,70.0,12.0,5.1,12.2,13.0,11.8,0.0
2018,1,13,7,45,109.0,25.5,5.15,12.35,33.5,21.22,0.32
2018,1,13,8,0,148.0,39.0,5.2,12.5,54.0,32.01,21.03
2018,1,13,8,15,221.5,51.5,5.1,12.75,86.5,39.17,28.66
2018,1,13,8,30,295.0,64.0,5.0,13.0,119.0,47.71,36.74
2018,1,13,8,45,340.5,74.5,4.95,13.25,153.5,66.12,44.14
2018,1,13,9,0,386.0,85.0,4.9,13.5,188.0,96.46,62.03
2018,1,13,9,15,410.5,95.5,4.75,13.85,220.0,128.04,85.19
2018,1,13,9,30,435.0,106.0,4.6,14.2,252.0,161.31,112.06
2018,1,13,9,45,453.0,116.0,4.45,14.55,282.0,194.33,140.24
2018,1,13,10,0,471.0,126.0,4.3,14.9,312.0,228.15,169.57
2018,1,13,10,15,613.5,107.5,4.0,15.2,369.0,272.56,204.26
2018,1,13,10,30,756.0,89.0,3.7,15.5,426.0,327.41,248.39
2018,1,13,10,45,751.5,94.5,3.45,15.8,444.0,356.66,274.93
2018,1,13,11,0,747.0,100.0,3.2,16.1,462.0,385.81,300.63
2018,1,13,11,15,806.0,89.0,3.05,16.4,491.0,424.77,332.96
2018,1,13,11,30,865.0,78.0,2.9,16.7,520.0,463.11,364.32
2018,1,13,11,45,883.5,74.5,2.75,16.95,532.5,490.88,387.16
2018,1,13,12,0,902.0,71.0,2.6,17.2,545.0,515.89,407.41
2018,1,13,12,15,811.0,95.5,2.5,17.4,522.0,511.53,404.66
2018,1,13,12,30,720.0,120.0,2.4,17.6,499.0,501.99,397.57
2018,1,13,12,45,719.0,116.5,2.3,17.8,491.0,508.21,402.81
2018,1,13,13,0,718.0,113.0,2.2,18.0,483.0,512.03,405.93
2018,1,13,13,15,784.0,92.5,2.15,18.1,486.5,532.15,422.09
2018,1,13,13,30,850.0,72.0,2.1,18.2,490.0,548.4,435.09
2018,1,13,13,45,849.5,69.5,2.05,18.3,472.0,545.41,432.85
2018,1,13,14,0,849.0,67.0,2.0,18.4,454.0,539.63,428.45
2018,1,13,14,15,714.5,88.0,1.95,18.4,400.0,487.51,388.08
2018,1,13,14,30,580.0,109.0,1.9,18.4,346.0,432.75,345.42
2018,1,13,14,45,623.0,91.5,1.85,18.4,326.5,429.4,343.05
2018,1,13,15,0,666.0,74.0,1.8,18.4,307.0,422.16,336.88
2018,1,13,15,15,659.5,66.5,1.8,18.4,275.0,398.53,317.39
2018,1,13,15,30,653.0,59.0,1.8,18.4,243.0,373.12,295.84
2018,1,13,15,45,549.5,58.5,1.7,18.0,196.5,312.68,246.55
2018,1,13,16,0,446.0,58.0,1.6,17.6,150.0,256.01,199.62
2018,1,13,16,15,397.5,48.5,1.65,17.4,116.0,214.6,163.63
2018,1,13,16,30,349.0,39.0,1.7,17.2,82.0,175.33,127.95
2018,1,13,16,45,244.0,28.0,1.7,16.95,52.0,118.87,69.87
2018,1,13,17,0,139.0,17.0,1.7,16.7,22.0,53.36,0.0
2018,1,13,17,15,69.5,8.5,1.75,16.6,11.0,8.36,0.0
2018,1,13,17,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,14,7,15,20.5,5.5,4.15,13.55,6.0,0.0,0.0
2018,1,14,7,30,41.0,11.0,4.0,13.7,12.0,10.81,0.0
2018,1,14,7,45,58.5,25.5,3.8,13.85,30.0,21.22,1.05
2018,1,14,8,0,76.0,40.0,3.6,14.0,48.0,34.33,22.89
2018,1,14,8,15,269.0,48.0,3.35,14.15,95.5,36.29,26.02
2018,1,14,8,30,462.0,56.0,3.1,14.3,143.0,41.6,31.19
2018,1,14,8,45,489.5,63.0,2.85,14.45,175.5,61.05,36.58
2018,1,14,9,0,517.0,70.0,2.6,14.6,208.0,93.72,54.4
2018,1,14,9,15,420.0,96.0,2.4,14.75,219.5,130.0,85.94
2018,1,14,9,30,323.0,122.0,2.2,14.9,231.0,159.79,114.94
2018,1,14,9,45,510.0,104.0,1.95,15.1,297.0,196.14,138.68
2018,1,14,10,0,697.0,86.0,1.7,15.3,363.0,248.7,177.66
2018,1,14,10,15,773.0,76.0,1.5,15.45,404.5,291.91,213.73
2018,1,14,10,30,849.0,66.0,1.3,15.6,446.0,338.9,252.81
2018,1,14,10,45,749.0,92.5,1.15,15.75,440.5,355.01,270.24
2018,1,14,11,0,649.0,119.0,1.0,15.9,435.0,366.81,282.84
2018,1,14,11,15,411.0,166.5,0.95,15.95,369.0,332.03,259.43
2018,1,14,11,30,173.0,214.0,0.9,16.0,303.0,282.75,222.7
2018,1,14,11,45,162.0,222.5,0.85,16.05,307.0,291.51,230.01
2018,1,14,12,0,151.0,231.0,0.8,16.1,311.0,299.43,236.18
2018,1,14,12,15,198.5,230.5,0.75,16.1,335.5,327.74,258.43
2018,1,14,12,30,246.0,230.0,0.7,16.1,360.0,359.32,282.9
2018,1,14,12,45,299.5,213.5,0.65,16.05,370.0,376.74,296.73
2018,1,14,13,0,353.0,197.0,0.6,16.0,380.0,393.93,310.47
2018,1,14,13,15,288.0,203.0,0.6,15.95,349.5,368.06,290.56
2018,1,14,13,30,223.0,209.0,0.6,15.9,319.0,336.92,266.71
2018,1,14,13,45,219.0,201.5,0.6,15.9,306.0,328.44,260.76
2018,1,14,14,0,215.0,194.0,0.6,15.9,293.0,319.23,253.99
2018,1,14,14,15,250.5,177.0,0.75,15.85,285.5,325.38,260.09
2018,1,14,14,30,286.0,160.0,0.9,15.8,278.0,325.15,260.97
2018,1,14,14,45,300.5,145.5,1.1,15.75,260.0,314.78,253.61
2018,1,14,15,0,315.0,131.0,1.3,15.7,242.0,302.83,244.63
2018,1,14,15,15,218.5,120.0,1.3,15.7,193.0,239.96,193.68
2018,1,14,15,30,122.0,109.0,1.3,15.7,144.0,175.28,140.74
2018,1,14,15,45,101.5,91.0,1.65,15.45,117.0,144.77,115.51
2018,1,14,16,0,81.0,73.0,2.0,15.2,90.0,114.82,90.12
2018,1,14,16,15,64.0,57.5,1.75,15.15,69.0,89.99,68.55
2018,1,14,16,30,47.0,42.0,1.5,15.1,48.0,65.85,47.31
2018,1,14,16,45,28.0,28.0,1.2,15.05,31.0,39.47,21.85
2018,1,14,17,0,9.0,14.0,0.9,15.0,14.0,16.16,0.0
2018,1,14,17,15,4.5,7.0,0.95,15.0,7.0,6.88,0.0
2018,1,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,15,7,15,21.0,5.5,2.5,14.35,6.0,0.0,0.0
2018,1,15,7,30,42.0,11.0,2.5,14.5,12.0,10.81,0.0
2018,1,15,7,45,34.0,24.5,2.5,14.65,26.5,21.44,1.91
2018,1,15,8,0,26.0,38.0,2.5,14.8,41.0,34.28,22.86
2018,1,15,8,15,46.0,54.5,2.55,14.9,62.5,48.35,36.42
2018,1,15,8,30,66.0,71.0,2.6,15.0,84.0,59.37,46.71
2018,1,15,8,45,69.0,86.0,2.7,15.15,102.0,77.82,58.77
2018,1,15,9,0,72.0,101.0,2.8,15.3,120.0,95.69,72.61
2018,1,15,9,15,121.5,116.0,2.75,15.4,154.5,116.79,87.7
2018,1,15,9,30,171.0,131.0,2.7,15.5,189.0,145.12,109.14
2018,1,15,9,45,238.5,143.0,2.65,15.65,233.0,176.43,132.85
2018,1,15,10,0,306.0,155.0,2.6,15.8,277.0,215.72,163.76
2018,1,15,10,15,386.5,153.0,2.65,15.95,319.0,249.66,190.61
2018,1,15,10,30,467.0,151.0,2.7,16.1,361.0,290.52,223.63
2018,1,15,10,45,453.5,162.0,2.75,16.2,374.5,314.09,244.64
2018,1,15,11,0,440.0,173.0,2.8,16.3,388.0,335.82,263.73
2018,1,15,11,15,389.5,191.0,2.8,16.25,386.0,346.53,273.96
2018,1,15,11,30,339.0,209.0,2.8,16.2,384.0,353.3,280.51
2018,1,15,11,45,307.5,219.0,2.8,16.2,379.5,358.23,285.15
2018,1,15,12,0,276.0,229.0,2.8,16.2,375.0,361.01,287.82
2018,1,15,12,15,293.5,226.5,2.7,16.1,382.0,374.82,299.27
2018,1,15,12,30,311.0,224.0,2.6,16.0,389.0,388.24,310.32
2018,1,15,12,45,305.5,221.5,2.5,15.95,382.0,388.67,310.99
2018,1,15,13,0,300.0,219.0,2.4,15.9,375.0,387.96,310.76
2018,1,15,13,15,284.5,215.0,2.25,15.85,360.0,379.1,303.96
2018,1,15,13,30,269.0,211.0,2.1,15.8,345.0,369.14,296.26
2018,1,15,13,45,252.0,203.5,2.0,15.75,325.0,353.75,284.38
2018,1,15,14,0,235.0,196.0,1.9,15.7,305.0,337.54,271.77
2018,1,15,14,15,215.5,186.0,1.8,15.7,281.0,311.78,251.52
2018,1,15,14,30,196.0,176.0,1.7,15.7,257.0,290.28,234.47
2018,1,15,14,45,178.0,154.0,1.6,15.65,223.0,256.1,207.24
2018,1,15,15,0,160.0,132.0,1.5,15.6,189.0,221.57,179.4
2018,1,15,15,15,85.5,109.0,1.5,15.6,139.0,158.45,127.48
2018,1,15,15,30,11.0,86.0,1.5,15.6,89.0,90.26,70.64
2018,1,15,15,45,7.5,79.5,1.4,15.5,81.5,82.69,64.25
2018,1,15,16,0,4.0,73.0,1.3,15.4,74.0,75.67,58.07
2018,1,15,16,15,2.0,54.5,1.3,15.35,55.0,55.77,40.97
2018,1,15,16,30,0.0,36.0,1.3,15.3,36.0,35.63,23.59
2018,1,15,16,45,0.0,22.5,1.3,15.25,22.5,21.73,10.24
2018,1,15,17,0,0.0,9.0,1.3,15.2,9.0,8.68,0.0
2018,1,15,17,15,0.0,4.5,1.2,15.2,4.5,4.42,0.0
2018,1,15,17,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,16,7,15,12.0,5.5,0.9,15.25,5.5,0.0,0.0
2018,1,16,7,30,24.0,11.0,0.9,15.3,11.0,10.81,0.0
2018,1,16,7,45,23.5,23.0,0.9,15.35,24.0,21.18,2.62
2018,1,16,8,0,23.0,35.0,0.9,15.4,37.0,32.06,21.08
2018,1,16,8,15,38.5,50.5,0.95,15.45,56.5,45.48,33.91
2018,1,16,8,30,54.0,66.0,1.0,15.5,76.0,58.66,46.03
2018,1,16,8,45,59.0,82.5,1.05,15.55,96.0,75.11,56.57
2018,1,16,9,0,64.0,99.0,1.1,15.6,116.0,93.69,71.07
2018,1,16,9,15,57.0,116.5,1.1,15.75,133.5,112.14,86.35
2018,1,16,9,30,50.0,134.0,1.1,15.9,151.0,130.06,101.38
2018,1,16,9,45,55.0,146.5,1.05,16.05,167.0,145.8,114.07
2018,1,16,10,0,60.0,159.0,1.0,16.2,183.0,161.86,127.0
2018,1,16,10,15,57.0,158.0,0.9,16.35,182.0,164.08,128.86
2018,1,16,10,30,54.0,157.0,0.8,16.5,181.0,165.56,130.11
2018,1,16,10,45,52.5,177.5,0.7,16.6,202.0,186.59,146.95
2018,1,16,11,0,51.0,198.0,0.6,16.7,223.0,207.66,163.46
2018,1,16,11,15,45.0,189.5,0.5,16.75,212.0,199.99,157.17
2018,1,16,11,30,39.0,181.0,0.4,16.8,201.0,191.5,150.36
2018,1,16,11,45,62.5,182.5,0.3,16.9,215.5,205.91,161.65
2018,1,16,12,0,86.0,184.0,0.2,17.0,230.0,221.19,173.48
2018,1,16,12,15,155.0,210.0,0.45,16.9,293.0,286.23,225.2
2018,1,16,12,30,224.0,236.0,0.7,16.8,356.0,352.33,276.98
2018,1,16,12,45,172.0,218.0,1.0,16.75,309.5,310.72,245.67
2018,1,16,13,0,120.0,200.0,1.3,16.7,263.0,267.07,212.35
2018,1,16,13,15,135.5,190.5,1.35,16.6,260.0,268.18,214.09
2018,1,16,13,30,151.0,181.0,1.4,16.5,257.0,268.82,215.26
2018,1,16,13,45,103.0,167.0,1.45,16.4,218.0,228.7,183.21
2018,1,16,14,0,55.0,153.0,1.5,16.3,179.0,184.04,147.16
2018,1,16,14,15,32.0,140.0,1.55,16.2,155.0,158.38,126.4
2018,1,16,14,30,9.0,127.0,1.6,16.1,131.0,129.73,102.91
2018,1,16,14,45,92.5,123.5,1.65,15.95,157.0,178.39,144.13
2018,1,16,15,0,176.0,120.0,1.7,15.8,183.0,221.98,180.27
2018,1,16,15,15,178.5,116.0,1.7,15.8,174.0,217.11,175.89
2018,1,16,15,30,181.0,112.0,1.7,15.8,165.0,211.9,171.09
2018,1,16,15,45,115.0,96.5,2.0,15.5,128.5,157.52,126.15
2018,1,16,16,0,49.0,81.0,2.3,15.2,92.0,106.91,83.92
2018,1,16,16,15,33.5,62.0,2.4,15.05,68.5,79.53,60.47
2018,1,16,16,30,18.0,43.0,2.5,14.9,45.0,52.51,37.24
2018,1,16,16,45,24.5,26.5,2.55,14.7,28.0,35.83,20.66
2018,1,16,17,0,31.0,10.0,2.6,14.5,11.0,21.53,0.0
2018,1,16,17,15,15.5,5.0,2.6,14.45,5.5,8.59,0.0
2018,1,16,17,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,1,17,7,15,23.0,3.5,1.8,14.1,4.0,0.0,0.0
2018,1,17,7,30,46.0,7.0,1.9,14.2,8.0,6.88,0.0
2018,1,17,7,45,23.0,11.0,2.0,14.25,11.5,10.36,0.0
2018,1,17,8,0,0.0,15.0,2.1,14.3,15.0,14.47,6.5
2018,1,17,8,15,0.0,16.0,2.1,14.4,16.0,15.43,7.87
2018,1,17,8,30,0.0,17.0,2.1,14.5,17.0,16.39,8.92
2018,1,17,8,45,20.5,37.5,2.15,14.6,43.0,36.94,25.4
2018,1,17,9,0,41.0,58.0,2.2,14.7,69.0,58.16,42.35
2018,1,17,9,15,117.0,97.5,2.05,14.75,136.0,101.64,75.45
2018,1,17,9,30,193.0,137.0,1.9,14.8,203.0,154.3,116.01
2018,1,17,9,45,197.5,151.5,1.8,14.9,225.5,178.06,135.89
2018,1,17,10,0,202.0,166.0,1.7,15.0,248.0,201.94,156.0
2018,1,17,10,15,202.0,180.5,1.55,15.1,267.5,224.59,175.08
2018,1,17,10,30,202.0,195.0,1.4,15.2,287.0,246.96,193.64
2018,1,17,10,45,199.5,205.5,1.25,15.25,300.0,264.54,208.16
2018,1,17,11,0,197.0,216.0,1.1,15.3,313.0,281.55,221.93
2018,1,17,11,15,237.0,216.5,1.2,15.4,337.0,306.83,242.23
2018,1,17,11,30,277.0,217.0,1.3,15.5,361.0,334.12,264.13
2018,1,17,11,45,297.0,217.5,1.4,15.55,374.5,353.09,279.62
2018,1,17,12,0,317.0,218.0,1.5,15.6,388.0,372.06,295.12
2018,1,17,12,15,424.0,195.0,1.5,15.65,423.0,414.96,329.35
2018,1,17,12,30,531.0,172.0,1.5,15.7,458.0,458.12,363.51
2018,1,17,12,45,536.5,168.5,1.55,15.8,454.5,466.18,370.22
2018,1,17,13,0,542.0,165.0,1.6,15.9,451.0,472.55,375.81
2018,1,17,13,15,498.5,171.5,1.55,15.9,429.0,459.91,366.15
2018,1,17,13,30,455.0,178.0,1.5,15.9,407.0,445.35,354.99
2018,1,17,13,45,407.5,179.0,1.5,15.95,378.0,421.36,336.66
2018,1,17,14,0,360.0,180.0,1.5,16.0,349.0,391.5,313.7
2018,1,17,14,15,370.5,166.0,1.5,15.95,330.5,381.59,306.74
2018,1,17,14,30,381.0,152.0,1.5,15.9,312.0,375.59,302.45
2018,1,17,14,45,439.5,129.5,1.5,15.85,300.0,378.79,305.58
2018,1,17,15,0,498.0,107.0,1.5,15.8,288.0,378.21,305.28
2018,1,17,15,15,449.0,101.5,1.5,15.8,251.0,339.86,274.25
2018,1,17,15,30,400.0,96.0,1.5,15.8,214.0,302.27,243.44
2018,1,17,15,45,366.0,84.0,1.4,15.5,179.5,265.16,212.53
2018,1,17,16,0,332.0,72.0,1.3,15.2,145.0,228.8,181.49
2018,1,17,16,15,279.0,59.5,1.25,15.05,111.5,185.73,144.48
2018,1,17,16,30,226.0,47.0,1.2,14.9,78.0,145.48,109.22
2018,1,17,16,45,149.5,32.5,1.15,14.8,50.0,98.78,65.99
2018,1,17,17,0,73.0,18.0,1.1,14.7,22.0,44.4,0.0
2018,1,17,17,15,36.5,9.0,1.05,14.65,11.0,17.61,0.0
2018,1,17,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,1,18,7,15,25.0,3.5,2.85,14.35,4.0,0.0,0.0
2018,1,18,7,30,50.0,7.0,3.0,14.5,8.0,6.88,0.0
2018,1,18,7,45,25.0,11.0,3.1,14.65,11.5,10.37,0.0
2018,1,18,8,0,0.0,15.0,3.2,14.8,15.0,14.47,6.5
2018,1,18,8,15,0.0,20.5,3.2,14.9,20.5,19.77,11.64
2018,1,18,8,30,0.0,26.0,3.2,15.0,26.0,25.09,16.58
2018,1,18,8,45,0.0,32.5,3.25,15.1,32.5,31.37,21.04
2018,1,18,9,0,0.0,39.0,3.3,15.2,39.0,37.65,26.46
2018,1,18,9,15,0.0,58.0,3.25,15.25,58.0,56.05,42.09
2018,1,18,9,30,0.0,77.0,3.2,15.3,77.0,74.03,57.23
2018,1,18,9,45,0.0,91.0,3.15,15.4,91.0,87.22,68.19
2018,1,18,10,0,0.0,105.0,3.1,15.5,105.0,100.47,79.1
2018,1,18,10,15,0.0,98.5,3.15,15.55,98.5,94.73,74.15
2018,1,18,10,30,0.0,92.0,3.2,15.6,92.0,88.77,69.06
2018,1,18,10,45,4.0,110.0,3.25,15.7,112.0,107.36,84.32
2018,1,18,11,0,8.0,128.0,3.3,15.8,132.0,126.28,99.76
2018,1,18,11,15,9.5,142.0,3.3,15.8,147.0,140.66,111.46
2018,1,18,11,30,11.0,156.0,3.3,15.8,162.0,155.18,123.25
2018,1,18,11,45,5.5,131.0,3.35,15.8,134.0,129.13,101.85
2018,1,18,12,0,0.0,106.0,3.4,15.8,106.0,102.52,79.91
2018,1,18,12,15,0.0,108.0,3.35,15.8,108.0,104.5,81.55
2018,1,18,12,30,0.0,110.0,3.3,15.8,110.0,106.49,83.19
2018,1,18,12,45,6.0,139.5,3.3,15.8,142.5,138.61,109.7
2018,1,18,13,0,12.0,169.0,3.3,15.8,175.0,171.21,136.42
2018,1,18,13,15,21.0,175.0,3.35,15.75,185.5,182.69,146.0
2018,1,18,13,30,30.0,181.0,3.4,15.7,196.0,197.43,158.29
2018,1,18,13,45,31.0,183.0,3.5,15.7,198.0,201.09,161.45
2018,1,18,14,0,32.0,185.0,3.6,15.7,200.0,204.87,164.77
2018,1,18,14,15,46.0,177.5,3.75,15.6,197.5,205.87,166.14
2018,1,18,14,30,60.0,170.0,3.9,15.5,195.0,206.53,167.22
2018,1,18,14,45,78.0,152.0,4.1,15.4,182.0,197.34,160.25
2018,1,18,15,0,96.0,134.0,4.3,15.3,169.0,192.2,156.46
2018,1,18,15,15,48.0,102.0,4.3,15.3,119.5,127.85,102.68
2018,1,18,15,30,0.0,70.0,4.3,15.3,70.0,68.18,52.28
2018,1,18,15,45,0.0,57.0,4.3,15.05,57.0,55.19,41.3
2018,1,18,16,0,0.0,44.0,4.3,14.8,44.0,42.5,30.44
2018,1,18,16,15,0.0,33.5,4.35,14.7,33.5,32.34,21.61
2018,1,18,16,30,0.0,23.0,4.4,14.6,23.0,22.19,12.74
2018,1,18,16,45,0.0,15.0,4.45,14.5,15.0,14.47,5.54
2018,1,18,17,0,0.0,7.0,4.5,14.4,7.0,6.75,0.0
2018,1,18,17,15,0.0,3.5,4.6,14.3,3.5,3.44,0.0
2018,1,18,17,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,5.25,13.15,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,19,7,15,24.0,7.0,3.7,12.65,7.5,0.0,0.0
2018,1,19,7,30,48.0,14.0,3.7,12.8,15.0,13.76,0.0
2018,1,19,7,45,93.5,27.5,3.65,13.0,36.0,22.84,5.94
2018,1,19,8,0,139.0,41.0,3.6,13.2,57.0,33.59,22.76
2018,1,19,8,15,196.0,55.0,3.6,13.25,88.0,44.41,33.34
2018,1,19,8,30,253.0,69.0,3.6,13.3,119.0,51.33,40.0
2018,1,19,8,45,403.0,72.0,3.6,13.35,173.5,68.49,43.6
2018,1,19,9,0,553.0,75.0,3.6,13.4,228.0,104.15,61.43
2018,1,19,9,15,612.5,76.5,3.55,13.4,269.5,139.98,86.3
2018,1,19,9,30,672.0,78.0,3.5,13.4,311.0,180.48,118.41
2018,1,19,9,45,654.5,90.0,3.5,13.45,336.5,218.13,153.13
2018,1,19,10,0,637.0,102.0,3.5,13.5,362.0,253.36,186.17
2018,1,19,10,15,729.5,90.5,3.5,13.5,409.0,296.85,222.94
2018,1,19,10,30,822.0,79.0,3.5,13.5,456.0,347.46,265.94
2018,1,19,10,45,834.0,80.5,3.45,13.5,480.0,383.35,298.41
2018,1,19,11,0,846.0,82.0,3.4,13.5,504.0,418.05,329.32
2018,1,19,11,15,809.0,94.5,3.45,13.5,508.5,440.95,350.66
2018,1,19,11,30,772.0,107.0,3.5,13.5,513.0,458.6,367.13
2018,1,19,11,45,760.0,111.5,3.55,13.5,517.0,477.87,384.31
2018,1,19,12,0,748.0,116.0,3.6,13.5,521.0,494.46,398.94
2018,1,19,12,15,506.0,141.5,3.75,13.5,416.0,407.44,331.14
2018,1,19,12,30,264.0,167.0,3.9,13.5,311.0,309.52,252.29
2018,1,19,12,45,218.0,186.0,4.0,13.5,304.0,308.06,251.21
2018,1,19,13,0,172.0,205.0,4.1,13.5,297.0,302.11,246.12
2018,1,19,13,15,248.0,206.0,4.2,13.5,334.5,352.27,287.76
2018,1,19,13,30,324.0,207.0,4.3,13.5,372.0,399.15,326.38
2018,1,19,13,45,428.0,175.0,4.45,13.45,384.0,431.34,353.97
2018,1,19,14,0,532.0,143.0,4.6,13.4,396.0,456.8,376.17
2018,1,19,14,15,604.5,120.5,4.7,13.35,392.0,473.83,390.92
2018,1,19,14,30,677.0,98.0,4.8,13.3,388.0,484.67,400.56
2018,1,19,14,45,514.0,113.0,4.95,13.3,323.0,403.31,334.12
2018,1,19,15,0,351.0,128.0,5.1,13.3,258.0,328.65,272.2
2018,1,19,15,15,377.5,112.5,5.1,13.3,238.5,319.54,264.59
2018,1,19,15,30,404.0,97.0,5.1,13.3,219.0,307.88,254.16
2018,1,19,15,45,441.0,79.5,5.2,13.1,194.5,295.9,242.89
2018,1,19,16,0,478.0,62.0,5.3,12.9,170.0,282.71,229.42
2018,1,19,16,15,388.0,55.5,5.35,12.75,131.0,226.44,180.18
2018,1,19,16,30,298.0,49.0,5.4,12.6,92.0,174.71,134.49
2018,1,19,16,45,196.5,35.0,5.5,12.45,59.0,117.55,82.66
2018,1,19,17,0,95.0,21.0,5.6,12.3,26.0,59.59,0.0
2018,1,19,17,15,47.5,10.5,5.6,12.3,13.0,22.01,0.0
2018,1,19,17,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,5.7,12.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,5.7,11.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,5.75,11.9,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,6.15,11.9,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,6.25,11.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,6.35,11.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,6.45,11.85,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,6.65,11.75,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,6.65,11.65,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,6.6,11.55,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,6.55,11.45,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,6.5,11.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,6.45,11.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,6.4,11.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,6.35,11.2,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,6.3,11.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,6.25,11.1,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,6.2,11.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,6.15,11.1,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,6.05,11.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,1,20,7,15,30.0,6.5,5.95,11.35,7.5,0.0,0.0
2018,1,20,7,30,60.0,13.0,5.9,11.5,15.0,12.78,0.0
2018,1,20,7,45,87.5,27.0,5.9,11.7,34.5,22.46,6.61
2018,1,20,8,0,115.0,41.0,5.9,11.9,54.0,33.59,22.95
2018,1,20,8,15,132.0,57.5,5.85,12.0,79.0,46.25,35.14
2018,1,20,8,30,149.0,74.0,5.8,12.1,104.0,58.51,46.58
2018,1,20,8,45,188.5,89.5,5.75,12.2,136.0,79.12,57.62
2018,1,20,9,0,228.0,105.0,5.7,12.3,168.0,106.49,76.46
2018,1,20,9,15,215.5,120.5,5.7,12.4,187.5,130.71,96.47
2018,1,20,9,30,203.0,136.0,5.7,12.5,207.0,153.63,116.55
2018,1,20,9,45,329.5,134.0,5.65,12.55,263.0,190.47,143.46
2018,1,20,10,0,456.0,132.0,5.6,12.6,319.0,234.71,178.03
2018,1,20,10,15,414.5,152.5,5.6,12.65,332.0,260.89,203.22
2018,1,20,10,30,373.0,173.0,5.6,12.7,345.0,284.52,225.54
2018,1,20,10,45,489.5,156.5,5.6,12.7,394.5,326.71,260.33
2018,1,20,11,0,606.0,140.0,5.6,12.7,444.0,377.11,302.37
2018,1,20,11,15,616.5,142.0,5.65,12.75,460.0,403.82,326.06
2018,1,20,11,30,627.0,144.0,5.7,12.8,476.0,429.51,348.64
2018,1,20,11,45,534.5,172.5,5.75,12.8,459.0,428.43,349.13
2018,1,20,12,0,442.0,201.0,5.8,12.8,442.0,422.88,345.35
2018,1,20,12,15,401.0,210.5,5.85,12.85,429.5,419.24,343.01
2018,1,20,12,30,360.0,220.0,5.9,12.9,417.0,414.7,339.66
2018,1,20,12,45,377.0,211.5,5.9,12.9,415.5,422.19,346.54
2018,1,20,13,0,394.0,203.0,5.9,12.9,414.0,428.65,352.53
2018,1,20,13,15,325.5,211.0,5.95,12.95,382.5,402.17,330.86
2018,1,20,13,30,257.0,219.0,6.0,13.0,351.0,374.24,307.83
2018,1,20,13,45,287.0,204.5,6.0,13.05,346.5,378.27,311.98
2018,1,20,14,0,317.0,190.0,6.0,13.1,342.0,380.94,314.91
2018,1,20,14,15,335.5,175.0,6.0,13.1,327.5,375.03,310.72
2018,1,20,14,30,354.0,160.0,6.0,13.1,313.0,367.45,305.04
2018,1,20,14,45,389.5,141.5,6.0,13.15,297.5,369.2,306.83
2018,1,20,15,0,425.0,123.0,6.0,13.2,282.0,362.79,301.68
2018,1,20,15,15,418.5,110.5,6.0,13.2,253.0,339.06,281.64
2018,1,20,15,30,412.0,98.0,6.0,13.2,224.0,314.17,260.17
2018,1,20,15,45,418.0,83.0,5.85,13.1,194.5,291.03,239.5
2018,1,20,16,0,424.0,68.0,5.7,13.0,165.0,266.14,216.49
2018,1,20,16,15,447.0,55.5,5.6,12.85,138.5,250.98,200.24
2018,1,20,16,30,470.0,43.0,5.5,12.7,112.0,231.38,178.58
2018,1,20,16,45,298.0,33.0,5.35,12.5,71.0,148.92,106.23
2018,1,20,17,0,126.0,23.0,5.2,12.3,30.0,71.9,10.68
2018,1,20,17,15,63.0,11.5,5.1,12.25,15.0,27.0,0.0
2018,1,20,17,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,21,7,15,34.0,7.0,1.7,12.25,8.0,0.0,0.0
2018,1,21,7,30,68.0,14.0,1.5,12.4,16.0,13.76,0.0
2018,1,21,7,45,100.0,28.5,1.35,12.5,37.0,23.64,8.06
2018,1,21,8,0,132.0,43.0,1.2,12.6,58.0,35.13,24.34
2018,1,21,8,15,201.0,56.5,1.1,12.75,91.0,45.55,34.51
2018,1,21,8,30,270.0,70.0,1.0,12.9,124.0,51.97,40.71
2018,1,21,8,45,302.0,83.0,0.85,13.0,157.0,74.97,51.02
2018,1,21,9,0,334.0,96.0,0.7,13.1,190.0,105.23,70.61
2018,1,21,9,15,439.5,97.0,0.8,13.25,239.5,137.54,91.46
2018,1,21,9,30,545.0,98.0,0.9,13.4,289.0,178.75,121.69
2018,1,21,9,45,674.0,83.5,1.0,13.55,345.0,218.87,152.03
2018,1,21,10,0,803.0,69.0,1.1,13.7,401.0,270.77,193.65
2018,1,21,10,15,818.0,71.5,1.2,13.8,431.0,310.61,229.57
2018,1,21,10,30,833.0,74.0,1.3,13.9,461.0,349.9,264.7
2018,1,21,10,45,801.0,85.5,1.45,13.95,473.0,379.51,292.48
2018,1,21,11,0,769.0,97.0,1.6,14.0,485.0,405.19,316.33
2018,1,21,11,15,631.5,136.0,1.7,14.05,461.5,406.09,320.36
2018,1,21,11,30,494.0,175.0,1.8,14.1,438.0,398.05,316.21
2018,1,21,11,45,437.0,194.0,1.9,14.1,429.5,402.87,321.28
2018,1,21,12,0,380.0,213.0,2.0,14.1,421.0,402.52,321.79
2018,1,21,12,15,377.0,214.0,2.0,14.1,421.0,411.09,329.16
2018,1,21,12,30,374.0,215.0,2.0,14.1,421.0,418.39,335.39
2018,1,21,12,45,332.5,220.0,2.0,14.15,401.5,407.02,326.63
2018,1,21,13,0,291.0,225.0,2.0,14.2,382.0,393.79,316.34
2018,1,21,13,15,396.0,198.5,2.0,14.2,406.5,434.54,349.83
2018,1,21,13,30,501.0,172.0,2.0,14.2,431.0,471.16,379.63
2018,1,21,13,45,500.5,164.5,2.0,14.2,414.5,464.83,375.07
2018,1,21,14,0,500.0,157.0,2.0,14.2,398.0,456.71,369.28
2018,1,21,14,15,482.5,150.5,1.85,14.2,372.0,438.28,354.8
2018,1,21,14,30,465.0,144.0,1.7,14.2,346.0,418.48,339.13
2018,1,21,14,45,388.5,143.0,1.6,14.2,303.0,371.59,301.69
2018,1,21,15,0,312.0,142.0,1.5,14.2,260.0,320.08,260.34
2018,1,21,15,15,208.0,134.0,1.5,14.2,209.0,254.84,207.38
2018,1,21,15,30,104.0,126.0,1.5,14.2,158.0,188.07,152.42
2018,1,21,15,45,78.0,107.5,1.3,14.1,129.5,149.7,120.52
2018,1,21,16,0,52.0,89.0,1.1,14.0,101.0,117.48,93.29
2018,1,21,16,15,55.5,71.0,1.15,14.0,81.5,98.71,76.87
2018,1,21,16,30,59.0,53.0,1.2,14.0,62.0,83.81,63.15
2018,1,21,16,45,54.0,37.0,1.3,14.0,43.0,63.27,43.75
2018,1,21,17,0,49.0,21.0,1.4,14.0,24.0,43.14,9.41
2018,1,21,17,15,40.0,13.0,1.55,14.05,14.0,22.87,0.0
2018,1,21,17,30,31.0,5.0,1.7,14.1,4.0,0.0,0.0
2018,1,21,17,45,15.5,2.5,1.8,14.1,2.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
