Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,12,30,935.0,105.0,4.2,17.1,1006.0,1002.77,761.44
2018,6,1,12,45,933.0,105.5,4.35,17.15,997.0,1011.27,768.15
2018,6,1,13,0,931.0,106.0,4.5,17.2,988.0,1016.8,773.5
2018,6,1,13,15,927.5,105.0,4.65,17.25,971.0,1016.32,774.84
2018,6,1,13,30,924.0,104.0,4.8,17.3,954.0,1012.81,774.19
2018,6,1,13,45,919.0,103.0,4.95,17.35,930.0,1004.83,770.53
2018,6,1,14,0,914.0,102.0,5.1,17.4,906.0,993.9,764.86
2018,6,1,14,15,907.0,101.0,5.3,17.35,876.0,978.19,756.52
2018,6,1,14,30,900.0,100.0,5.5,17.3,846.0,959.74,746.17
2018,6,1,14,45,890.5,98.5,5.65,17.3,809.5,935.82,731.36
2018,6,1,15,0,881.0,97.0,5.8,17.3,773.0,909.5,714.73
2018,6,1,15,15,869.0,95.5,5.8,17.3,732.0,878.73,693.94
2018,6,1,15,30,857.0,94.0,5.8,17.3,691.0,846.01,671.65
2018,6,1,15,45,841.5,92.0,6.2,17.15,645.5,808.08,647.42
2018,6,1,16,0,826.0,90.0,6.6,17.0,600.0,773.62,625.17
2018,6,1,16,15,805.5,87.0,6.7,16.8,551.0,728.15,593.08
2018,6,1,16,30,785.0,84.0,6.8,16.6,502.0,682.12,560.04
2018,6,1,16,45,758.0,81.0,6.95,16.45,451.5,631.23,522.54
2018,6,1,17,0,731.0,78.0,7.1,16.3,401.0,580.78,483.35
2018,6,1,17,15,694.5,74.5,7.05,16.05,350.0,524.6,437.75
2018,6,1,17,30,658.0,71.0,7.0,15.8,299.0,472.67,394.32
2018,6,1,17,45,607.5,65.5,7.0,15.55,249.5,410.93,341.69
2018,6,1,18,0,557.0,60.0,7.0,15.3,200.0,352.88,290.67
2018,6,1,18,15,482.0,53.0,6.8,15.1,154.5,286.36,231.4
2018,6,1,18,30,407.0,46.0,6.6,14.9,109.0,226.31,176.81
2018,6,1,18,45,292.5,35.5,6.35,14.7,72.5,155.94,112.81
2018,6,1,19,0,178.0,25.0,6.1,14.5,36.0,91.12,19.77
2018,6,1,19,15,95.5,14.0,5.85,14.45,19.5,37.29,0.0
2018,6,1,19,30,13.0,3.0,5.6,14.4,3.0,0.0,0.0
2018,6,1,19,45,6.5,1.5,5.3,14.35,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,2,4,45,36.5,7.0,2.15,13.65,7.5,0.0,0.0
2018,6,2,5,0,73.0,14.0,2.1,13.7,15.0,13.76,0.0
2018,6,2,5,15,182.5,25.5,2.05,13.8,42.0,20.22,0.51
2018,6,2,5,30,292.0,37.0,2.0,13.9,69.0,29.55,19.1
2018,6,2,5,45,386.0,45.5,1.95,14.05,110.5,34.25,24.39
2018,6,2,6,0,480.0,54.0,1.9,14.2,152.0,38.74,28.81
2018,6,2,6,15,542.5,60.0,1.9,14.4,200.0,42.79,32.64
2018,6,2,6,30,605.0,66.0,1.9,14.6,248.0,78.11,42.31
2018,6,2,6,45,648.5,70.5,1.85,14.8,298.5,116.77,65.88
2018,6,2,7,0,692.0,75.0,1.8,15.0,349.0,160.04,98.51
2018,6,2,7,15,723.5,78.5,1.9,15.25,400.0,207.57,138.36
2018,6,2,7,30,755.0,82.0,2.0,15.5,451.0,255.13,179.83
2018,6,2,7,45,779.0,85.0,2.05,15.8,501.0,303.07,222.25
2018,6,2,8,0,803.0,88.0,2.1,16.1,551.0,353.14,266.05
2018,6,2,8,15,820.5,90.5,2.2,16.4,598.0,402.14,308.45
2018,6,2,8,30,838.0,93.0,2.3,16.7,645.0,456.08,353.58
2018,6,2,8,45,852.0,95.0,2.4,17.0,688.5,504.66,393.61
2018,6,2,9,0,866.0,97.0,2.5,17.3,732.0,553.52,432.83
2018,6,2,9,15,876.0,98.5,2.6,17.5,770.5,599.7,469.25
2018,6,2,9,30,886.0,100.0,2.7,17.7,809.0,645.38,504.47
2018,6,2,9,45,892.0,103.0,2.8,17.95,842.0,689.09,537.31
2018,6,2,10,0,898.0,106.0,2.9,18.2,875.0,731.6,567.48
2018,6,2,10,15,903.5,107.0,2.95,18.35,901.5,770.54,594.1
2018,6,2,10,30,909.0,108.0,3.0,18.5,928.0,807.87,619.4
2018,6,2,10,45,912.5,109.5,3.1,18.65,948.0,842.3,642.82
2018,6,2,11,0,916.0,111.0,3.2,18.8,968.0,874.7,664.75
2018,6,2,11,15,918.0,112.0,3.25,18.9,981.0,903.16,683.73
2018,6,2,11,30,920.0,113.0,3.3,19.0,994.0,929.27,701.11
2018,6,2,11,45,920.0,114.0,3.4,19.1,999.5,951.1,715.94
2018,6,2,12,0,920.0,115.0,3.5,19.2,1005.0,970.32,729.08
2018,6,2,12,15,921.5,113.5,3.6,19.25,1003.5,985.82,739.94
2018,6,2,12,30,923.0,112.0,3.7,19.3,1002.0,998.55,749.06
2018,6,2,12,45,924.0,110.5,3.85,19.3,994.0,1007.94,756.52
2018,6,2,13,0,925.0,109.0,4.0,19.3,986.0,1014.39,762.14
2018,6,2,13,15,921.5,108.0,4.1,19.3,969.0,1013.96,762.9
2018,6,2,13,30,918.0,107.0,4.2,19.3,952.0,1010.51,761.78
2018,6,2,13,45,912.5,106.5,4.35,19.25,928.5,1002.65,758.21
2018,6,2,14,0,907.0,106.0,4.5,19.2,905.0,991.87,753.09
2018,6,2,14,15,900.5,104.5,4.6,19.15,875.0,976.25,744.4
2018,6,2,14,30,894.0,103.0,4.7,19.1,845.0,957.89,733.84
2018,6,2,14,45,884.5,102.0,4.8,19.0,809.0,934.67,720.0
2018,6,2,15,0,875.0,101.0,4.9,18.9,773.0,909.08,704.41
2018,6,2,15,15,863.0,99.0,4.9,18.9,732.0,877.96,683.84
2018,6,2,15,30,851.0,97.0,4.9,18.9,691.0,844.91,661.8
2018,6,2,15,45,834.5,95.5,5.0,18.65,645.5,806.93,637.2
2018,6,2,16,0,818.0,94.0,5.1,18.4,600.0,772.56,614.9
2018,6,2,16,15,797.0,91.0,5.05,18.2,551.0,727.01,583.06
2018,6,2,16,30,776.0,88.0,5.0,18.0,502.0,680.92,550.42
2018,6,2,16,45,748.0,85.0,4.95,17.8,451.5,629.68,513.25
2018,6,2,17,0,720.0,82.0,4.9,17.6,401.0,578.94,474.4
2018,6,2,17,15,683.0,78.0,4.8,17.35,350.0,524.69,431.27
2018,6,2,17,30,646.0,74.0,4.7,17.1,299.0,470.17,386.82
2018,6,2,17,45,593.5,68.5,4.55,16.85,249.5,407.84,334.71
2018,6,2,18,0,541.0,63.0,4.4,16.6,200.0,349.35,284.31
2018,6,2,18,15,464.5,55.0,4.25,16.3,154.0,281.64,225.38
2018,6,2,18,30,388.0,47.0,4.1,16.0,108.0,220.57,171.07
2018,6,2,18,45,277.5,36.5,4.0,15.75,72.5,152.13,109.83
2018,6,2,19,0,167.0,26.0,3.9,15.5,37.0,89.74,24.66
2018,6,2,19,15,90.5,15.0,3.75,15.4,20.5,37.18,0.0
2018,6,2,19,30,14.0,4.0,3.6,15.3,4.0,0.0,0.0
2018,6,2,19,45,7.0,2.0,3.5,15.2,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,4,45,34.0,7.0,2.0,13.95,7.5,0.0,0.0
2018,6,3,5,0,68.0,14.0,2.1,14.0,15.0,13.76,0.0
2018,6,3,5,15,175.0,26.0,2.15,14.15,42.0,20.62,1.27
2018,6,3,5,30,282.0,38.0,2.2,14.3,69.0,29.38,18.96
2018,6,3,5,45,376.5,47.0,2.3,14.45,110.5,35.64,25.55
2018,6,3,6,0,471.0,56.0,2.4,14.6,152.0,40.5,30.31
2018,6,3,6,15,534.5,62.0,2.4,14.8,200.0,44.94,34.48
2018,6,3,6,30,598.0,68.0,2.4,15.0,248.0,79.92,43.81
2018,6,3,6,45,643.0,72.5,2.35,15.15,299.0,118.38,67.34
2018,6,3,7,0,688.0,77.0,2.3,15.3,350.0,161.6,99.97
2018,6,3,7,15,720.0,80.0,2.3,15.55,400.5,208.68,139.44
2018,6,3,7,30,752.0,83.0,2.3,15.8,451.0,255.73,180.45
2018,6,3,7,45,776.0,86.5,2.35,16.0,501.0,303.94,223.2
2018,6,3,8,0,800.0,90.0,2.4,16.2,551.0,354.29,267.36
2018,6,3,8,15,817.5,92.5,2.45,16.4,598.0,403.12,309.71
2018,6,3,8,30,835.0,95.0,2.5,16.6,645.0,456.89,354.81
2018,6,3,8,45,848.5,96.5,2.55,16.75,688.0,504.63,394.38
2018,6,3,9,0,862.0,98.0,2.6,16.9,731.0,552.61,433.13
2018,6,3,9,15,870.0,101.5,2.7,17.0,769.0,599.24,470.1
2018,6,3,9,30,878.0,105.0,2.8,17.1,807.0,645.23,505.75
2018,6,3,9,45,880.0,110.5,2.95,17.2,839.0,688.24,538.6
2018,6,3,10,0,882.0,116.0,3.1,17.3,871.0,729.77,569.03
2018,6,3,10,15,826.0,149.0,3.25,17.35,874.0,751.1,583.93
2018,6,3,10,30,770.0,182.0,3.4,17.4,877.0,768.61,596.27
2018,6,3,10,45,559.0,294.0,3.55,17.45,804.5,730.21,564.07
2018,6,3,11,0,348.0,406.0,3.7,17.5,732.0,678.5,521.04
2018,6,3,11,15,260.5,441.5,3.85,17.5,687.5,649.19,497.81
2018,6,3,11,30,173.0,477.0,4.0,17.5,643.0,615.21,470.6
2018,6,3,11,45,154.0,479.0,4.15,17.55,627.5,607.04,464.43
2018,6,3,12,0,135.0,481.0,4.3,17.6,612.0,597.69,457.34
2018,6,3,12,15,118.5,476.0,4.45,17.55,590.5,582.81,446.6
2018,6,3,12,30,102.0,471.0,4.6,17.5,569.0,563.08,432.28
2018,6,3,12,45,93.0,461.5,4.8,17.45,550.5,548.27,421.94
2018,6,3,13,0,84.0,452.0,5.0,17.4,532.0,532.83,411.02
2018,6,3,13,15,95.0,448.0,5.2,17.3,537.0,542.03,419.26
2018,6,3,13,30,106.0,444.0,5.4,17.2,542.0,550.9,427.23
2018,6,3,13,45,371.0,332.0,5.55,17.15,661.5,716.09,561.16
2018,6,3,14,0,636.0,220.0,5.7,17.1,781.0,858.72,674.44
2018,6,3,14,15,756.5,167.5,5.85,17.0,812.0,910.94,713.58
2018,6,3,14,30,877.0,115.0,6.0,16.9,843.0,955.21,747.46
2018,6,3,14,45,868.0,112.5,6.15,16.8,807.0,931.26,732.28
2018,6,3,15,0,859.0,110.0,6.3,16.7,771.0,904.95,715.61
2018,6,3,15,15,846.5,108.0,6.3,16.7,730.0,873.86,694.33
2018,6,3,15,30,834.0,106.0,6.3,16.7,689.0,846.07,675.45
2018,6,3,15,45,820.0,102.5,6.45,16.5,644.0,808.42,650.17
2018,6,3,16,0,806.0,99.0,6.6,16.3,599.0,769.35,623.47
2018,6,3,16,15,787.5,95.5,6.65,16.15,551.0,725.59,592.32
2018,6,3,16,30,769.0,92.0,6.7,16.0,503.0,681.13,560.18
2018,6,3,16,45,744.0,88.0,6.7,15.85,453.0,631.11,522.99
2018,6,3,17,0,719.0,84.0,6.7,15.7,403.0,581.38,483.92
2018,6,3,17,15,684.5,79.0,6.7,15.55,352.5,527.62,440.27
2018,6,3,17,30,650.0,74.0,6.7,15.4,302.0,473.28,395.04
2018,6,3,17,45,601.0,68.5,6.65,15.2,252.5,412.6,343.29
2018,6,3,18,0,552.0,63.0,6.6,15.0,203.0,355.44,293.06
2018,6,3,18,15,477.0,55.5,6.5,14.85,157.5,288.35,233.48
2018,6,3,18,30,402.0,48.0,6.4,14.7,112.0,227.69,178.53
2018,6,3,18,45,293.0,37.5,6.3,14.55,75.5,158.98,116.25
2018,6,3,19,0,184.0,27.0,6.2,14.4,39.0,96.62,32.05
2018,6,3,19,15,101.0,16.0,6.05,14.35,21.5,40.91,0.0
2018,6,3,19,30,18.0,5.0,5.9,14.3,4.0,0.0,0.0
2018,6,3,19,45,9.0,2.5,5.75,14.2,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,5.45,14.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,5.05,13.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,5.45,13.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.85,13.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,6.1,13.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,4,4,45,42.0,7.0,6.3,13.45,8.0,0.0,0.0
2018,6,4,5,0,84.0,14.0,6.4,13.5,16.0,13.76,0.0
2018,6,4,5,15,198.5,25.5,6.5,13.65,43.5,20.18,1.65
2018,6,4,5,30,313.0,37.0,6.6,13.8,71.0,29.43,19.04
2018,6,4,5,45,406.0,45.0,6.75,13.9,113.0,33.69,23.87
2018,6,4,6,0,499.0,53.0,6.9,14.0,155.0,37.77,27.93
2018,6,4,6,15,560.0,59.0,6.95,14.15,203.5,42.96,32.78
2018,6,4,6,30,621.0,65.0,7.0,14.3,252.0,79.08,42.37
2018,6,4,6,45,663.0,69.0,7.05,14.45,302.5,117.95,66.45
2018,6,4,7,0,705.0,73.0,7.1,14.6,353.0,164.35,102.32
2018,6,4,7,15,735.0,77.0,7.1,14.7,404.0,209.44,141.04
2018,6,4,7,30,765.0,81.0,7.1,14.8,455.0,257.6,184.14
2018,6,4,7,45,787.5,84.0,7.1,14.9,504.5,305.55,227.99
2018,6,4,8,0,810.0,87.0,7.1,15.0,554.0,355.48,273.36
2018,6,4,8,15,828.0,89.0,7.1,15.1,601.5,408.55,320.73
2018,6,4,8,30,846.0,91.0,7.1,15.2,649.0,458.55,364.84
2018,6,4,8,45,860.5,93.0,7.1,15.3,693.0,507.7,407.38
2018,6,4,9,0,875.0,95.0,7.1,15.4,737.0,557.17,449.23
2018,6,4,9,15,883.0,97.5,7.1,15.45,775.0,603.43,487.74
2018,6,4,9,30,891.0,100.0,7.1,15.5,813.0,649.04,524.91
2018,6,4,9,45,894.5,104.0,7.1,15.6,845.0,692.18,559.27
2018,6,4,10,0,898.0,108.0,7.1,15.7,877.0,733.93,590.77
2018,6,4,10,15,905.5,108.5,7.1,15.7,905.0,773.88,620.19
2018,6,4,10,30,913.0,109.0,7.1,15.7,933.0,812.37,648.35
2018,6,4,10,45,918.0,110.0,7.15,15.75,954.5,847.67,674.03
2018,6,4,11,0,923.0,111.0,7.2,15.8,976.0,881.03,698.2
2018,6,4,11,15,926.0,111.0,7.25,15.8,989.0,909.61,718.95
2018,6,4,11,30,929.0,111.0,7.3,15.8,1002.0,935.86,738.0
2018,6,4,11,45,930.0,111.5,7.35,15.75,1008.0,958.32,754.47
2018,6,4,12,0,931.0,112.0,7.4,15.7,1014.0,978.18,769.11
2018,6,4,12,15,930.5,112.0,7.5,15.7,1012.0,993.43,780.59
2018,6,4,12,30,930.0,112.0,7.6,15.7,1010.0,1005.87,790.15
2018,6,4,12,45,928.0,112.0,7.65,15.65,1001.0,1013.97,796.6
2018,6,4,13,0,926.0,112.0,7.7,15.6,992.0,1019.11,801.04
2018,6,4,13,15,923.0,111.0,7.75,15.6,975.0,1019.26,801.85
2018,6,4,13,30,920.0,110.0,7.8,15.6,958.0,1016.4,800.6
2018,6,4,13,45,915.0,109.0,7.85,15.55,934.5,1008.59,796.04
2018,6,4,14,0,910.0,108.0,7.9,15.5,911.0,997.85,789.45
2018,6,4,14,15,902.5,107.5,7.9,15.45,881.0,982.39,779.28
2018,6,4,14,30,895.0,107.0,7.9,15.4,851.0,964.23,767.22
2018,6,4,14,45,885.5,105.0,7.9,15.35,814.5,940.03,750.73
2018,6,4,15,0,876.0,103.0,7.9,15.3,778.0,913.43,732.47
2018,6,4,15,15,864.0,101.5,7.9,15.3,737.0,882.93,711.13
2018,6,4,15,30,852.0,100.0,7.9,15.3,696.0,850.49,688.26
2018,6,4,15,45,836.0,98.0,7.9,15.15,650.5,812.43,661.36
2018,6,4,16,0,820.0,96.0,7.9,15.0,605.0,777.97,637.04
2018,6,4,16,15,798.5,93.5,7.9,14.85,556.5,732.58,603.95
2018,6,4,16,30,777.0,91.0,7.9,14.7,508.0,686.69,570.05
2018,6,4,16,45,749.0,88.0,7.9,14.6,457.0,635.42,531.24
2018,6,4,17,0,721.0,85.0,7.9,14.5,406.0,584.64,490.74
2018,6,4,17,15,683.5,81.0,7.85,14.35,355.0,530.16,445.86
2018,6,4,17,30,646.0,77.0,7.8,14.2,304.0,475.29,399.62
2018,6,4,17,45,593.0,71.5,7.75,14.1,254.0,412.59,345.6
2018,6,4,18,0,540.0,66.0,7.7,14.0,204.0,353.73,293.49
2018,6,4,18,15,463.0,58.0,7.6,13.85,158.0,285.59,232.71
2018,6,4,18,30,386.0,50.0,7.5,13.7,112.0,224.04,176.82
2018,6,4,18,45,274.5,39.5,7.35,13.6,76.0,155.59,114.81
2018,6,4,19,0,163.0,29.0,7.2,13.5,40.0,93.52,35.27
2018,6,4,19,15,88.0,16.5,7.05,13.45,22.0,38.29,0.0
2018,6,4,19,30,13.0,4.0,6.9,13.4,4.0,0.0,0.0
2018,6,4,19,45,6.5,2.0,6.8,13.35,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,6.15,13.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,6.45,12.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,6,5,4,45,4.0,4.0,6.6,12.95,4.0,0.0,0.0
2018,6,5,5,0,8.0,8.0,6.6,13.0,8.0,7.86,0.0
2018,6,5,5,15,4.0,16.0,6.65,13.05,16.0,15.44,0.3
2018,6,5,5,30,0.0,24.0,6.7,13.1,24.0,23.17,13.87
2018,6,5,5,45,0.0,40.0,6.7,13.2,40.0,38.27,27.97
2018,6,5,6,0,0.0,56.0,6.7,13.3,56.0,52.93,41.48
2018,6,5,6,15,5.0,78.5,6.7,13.35,80.0,72.85,59.55
2018,6,5,6,30,10.0,101.0,6.7,13.4,104.0,93.77,74.14
2018,6,5,6,45,50.5,128.5,6.65,13.5,148.0,119.25,93.76
2018,6,5,7,0,91.0,156.0,6.6,13.6,192.0,152.2,119.3
2018,6,5,7,15,152.5,177.5,6.6,13.75,248.0,184.62,143.78
2018,6,5,7,30,214.0,199.0,6.6,13.9,304.0,227.55,177.66
2018,6,5,7,45,219.0,221.5,6.55,14.0,338.5,260.6,205.53
2018,6,5,8,0,224.0,244.0,6.5,14.1,373.0,294.25,233.67
2018,6,5,8,15,220.0,266.5,6.5,14.15,402.0,324.88,259.22
2018,6,5,8,30,216.0,289.0,6.5,14.2,431.0,355.15,284.06
2018,6,5,8,45,325.0,281.5,6.45,14.3,512.0,410.29,328.73
2018,6,5,9,0,434.0,274.0,6.4,14.4,593.0,475.61,381.7
2018,6,5,9,15,531.5,250.0,6.35,14.45,661.5,532.48,428.19
2018,6,5,9,30,629.0,226.0,6.3,14.5,730.0,595.56,479.33
2018,6,5,9,45,623.0,244.0,6.3,14.55,760.5,635.71,510.5
2018,6,5,10,0,617.0,262.0,6.3,14.6,791.0,674.45,540.1
2018,6,5,10,15,582.5,292.0,6.3,14.65,804.0,702.76,560.62
2018,6,5,10,30,548.0,322.0,6.3,14.7,817.0,726.63,577.44
2018,6,5,10,45,480.5,358.5,6.3,14.7,799.5,726.66,575.5
2018,6,5,11,0,413.0,395.0,6.3,14.7,782.0,721.8,569.75
2018,6,5,11,15,373.5,418.5,6.3,14.7,772.0,725.38,571.06
2018,6,5,11,30,334.0,442.0,6.3,14.7,762.0,725.38,569.59
2018,6,5,11,45,372.5,428.0,6.3,14.7,787.0,758.19,595.29
2018,6,5,12,0,411.0,414.0,6.3,14.7,812.0,792.62,621.95
2018,6,5,12,15,431.5,406.0,6.4,14.7,823.5,815.2,639.62
2018,6,5,12,30,452.0,398.0,6.5,14.7,835.0,836.83,656.68
2018,6,5,12,45,458.0,391.5,6.6,14.65,830.5,844.67,663.41
2018,6,5,13,0,464.0,385.0,6.7,14.6,826.0,850.86,669.06
2018,6,5,13,15,473.0,373.0,6.75,14.6,816.0,852.75,671.52
2018,6,5,13,30,482.0,361.0,6.8,14.6,806.0,852.74,672.68
2018,6,5,13,45,630.5,272.0,6.9,14.55,838.5,909.08,721.04
2018,6,5,14,0,779.0,183.0,7.0,14.5,871.0,955.21,757.44
2018,6,5,14,15,844.5,143.5,7.0,14.5,866.0,970.85,769.7
2018,6,5,14,30,910.0,104.0,7.0,14.5,861.0,975.74,774.36
2018,6,5,14,45,901.0,102.0,7.0,14.45,824.5,951.77,758.11
2018,6,5,15,0,892.0,100.0,7.0,14.4,788.0,925.33,740.18
2018,6,5,15,15,880.0,99.0,7.0,14.4,747.0,895.04,719.2
2018,6,5,15,30,868.0,98.0,7.0,14.4,706.0,862.77,696.69
2018,6,5,15,45,852.0,96.0,6.95,14.3,660.0,824.28,669.41
2018,6,5,16,0,836.0,94.0,6.9,14.2,614.0,789.32,644.68
2018,6,5,16,15,815.0,91.0,6.85,14.15,564.5,743.25,610.99
2018,6,5,16,30,794.0,88.0,6.8,14.1,515.0,696.61,576.5
2018,6,5,16,45,765.5,85.5,6.8,14.05,464.0,644.95,537.66
2018,6,5,17,0,737.0,83.0,6.8,14.0,413.0,593.79,497.32
2018,6,5,17,15,699.5,79.0,6.75,13.85,361.0,538.52,452.12
2018,6,5,17,30,662.0,75.0,6.7,13.7,309.0,482.97,405.59
2018,6,5,17,45,608.5,70.0,6.7,13.6,258.5,419.87,351.52
2018,6,5,18,0,555.0,65.0,6.7,13.5,208.0,360.63,299.28
2018,6,5,18,15,478.0,57.5,6.6,13.4,161.5,292.31,238.38
2018,6,5,18,30,401.0,50.0,6.5,13.3,115.0,230.54,182.26
2018,6,5,18,45,290.0,39.5,6.45,13.15,78.0,161.22,119.55
2018,6,5,19,0,179.0,29.0,6.4,13.0,41.0,98.85,41.29
2018,6,5,19,15,98.5,17.0,6.35,13.0,22.5,41.55,0.0
2018,6,5,19,30,18.0,5.0,6.3,13.0,4.0,0.0,0.0
2018,6,5,19,45,9.0,2.5,6.2,12.95,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.95,12.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,5.35,12.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,6,4,45,4.0,2.5,4.85,13.2,2.5,0.0,0.0
2018,6,6,5,0,8.0,5.0,4.8,13.2,5.0,4.91,0.0
2018,6,6,5,15,4.0,6.5,4.7,13.25,6.5,6.31,0.0
2018,6,6,5,30,0.0,8.0,4.6,13.3,8.0,7.71,0.85
2018,6,6,5,45,0.0,12.5,4.55,13.4,12.5,12.05,4.95
2018,6,6,6,0,0.0,17.0,4.5,13.5,17.0,16.39,8.99
2018,6,6,6,15,2.0,31.5,4.5,13.55,32.0,30.41,21.66
2018,6,6,6,30,4.0,46.0,4.5,13.6,47.0,44.64,32.51
2018,6,6,6,45,4.5,69.0,4.5,13.65,70.5,67.13,51.56
2018,6,6,7,0,5.0,92.0,4.5,13.7,94.0,88.73,69.66
2018,6,6,7,15,23.5,121.0,4.5,13.85,132.5,116.6,92.05
2018,6,6,7,30,42.0,150.0,4.5,14.0,171.0,148.42,117.65
2018,6,6,7,45,23.0,155.0,4.55,14.1,166.5,150.37,119.58
2018,6,6,8,0,4.0,160.0,4.6,14.2,162.0,153.34,122.07
2018,6,6,8,15,7.0,181.5,4.6,14.3,186.0,174.95,139.29
2018,6,6,8,30,10.0,203.0,4.6,14.4,210.0,196.92,156.66
2018,6,6,8,45,11.0,215.0,4.65,14.5,223.0,209.57,166.42
2018,6,6,9,0,12.0,227.0,4.7,14.6,236.0,222.31,176.24
2018,6,6,9,15,39.5,281.0,4.75,14.7,312.5,285.17,226.21
2018,6,6,9,30,67.0,335.0,4.8,14.8,389.0,353.99,280.14
2018,6,6,9,45,127.0,370.0,4.85,14.85,477.0,426.7,337.28
2018,6,6,10,0,187.0,405.0,4.9,14.9,565.0,507.87,400.14
2018,6,6,10,15,246.5,404.0,5.0,14.95,622.0,557.94,439.34
2018,6,6,10,30,306.0,403.0,5.1,15.0,679.0,614.98,483.64
2018,6,6,10,45,499.5,319.0,5.2,15.05,782.0,705.56,557.06
2018,6,6,11,0,693.0,235.0,5.3,15.1,885.0,806.01,636.68
2018,6,6,11,15,775.5,192.5,5.35,15.1,929.0,858.03,674.52
2018,6,6,11,30,858.0,150.0,5.4,15.1,973.0,909.74,711.64
2018,6,6,11,45,859.5,150.0,5.5,15.1,979.0,930.95,726.99
2018,6,6,12,0,861.0,150.0,5.6,15.1,985.0,949.8,740.9
2018,6,6,12,15,856.5,153.5,5.65,15.1,982.5,963.89,751.18
2018,6,6,12,30,852.0,157.0,5.7,15.1,980.0,975.36,759.72
2018,6,6,12,45,840.5,162.5,5.75,15.05,968.0,984.47,766.86
2018,6,6,13,0,829.0,168.0,5.8,15.0,956.0,986.26,768.89
2018,6,6,13,15,824.5,167.0,5.85,15.0,939.5,985.53,769.14
2018,6,6,13,30,820.0,166.0,5.9,15.0,923.0,982.03,767.55
2018,6,6,13,45,812.5,165.5,5.9,15.0,899.5,973.41,762.09
2018,6,6,14,0,805.0,165.0,5.9,15.0,876.0,962.15,754.86
2018,6,6,14,15,796.5,163.5,5.9,14.95,847.0,946.33,744.59
2018,6,6,14,30,788.0,162.0,5.9,14.9,818.0,928.08,732.64
2018,6,6,14,45,776.0,159.5,5.95,14.9,782.5,903.2,716.03
2018,6,6,15,0,764.0,157.0,6.0,14.9,747.0,876.25,697.89
2018,6,6,15,15,749.0,154.0,6.0,14.9,706.5,847.74,678.29
2018,6,6,15,30,734.0,151.0,6.0,14.9,666.0,814.25,654.9
2018,6,6,15,45,713.5,147.5,6.1,14.8,621.0,774.24,627.07
2018,6,6,16,0,693.0,144.0,6.2,14.7,576.0,733.39,598.25
2018,6,6,16,15,667.5,139.5,6.3,14.6,528.5,686.97,564.67
2018,6,6,16,30,642.0,135.0,6.4,14.5,481.0,640.53,529.45
2018,6,6,16,45,610.0,129.5,6.45,14.4,432.0,588.66,489.04
2018,6,6,17,0,578.0,124.0,6.5,14.3,383.0,537.77,448.58
2018,6,6,17,15,536.0,116.5,6.45,14.2,333.5,476.7,398.85
2018,6,6,17,30,494.0,109.0,6.4,14.1,284.0,421.92,353.1
2018,6,6,17,45,439.0,98.5,6.35,13.95,236.0,359.61,300.14
2018,6,6,18,0,384.0,88.0,6.3,13.8,188.0,301.69,249.73
2018,6,6,18,15,311.5,75.5,6.2,13.7,145.0,238.38,194.0
2018,6,6,18,30,239.0,63.0,6.1,13.6,102.0,181.77,143.57
2018,6,6,18,45,159.0,45.5,5.95,13.5,68.0,118.13,87.32
2018,6,6,19,0,79.0,28.0,5.8,13.4,34.0,63.59,27.15
2018,6,6,19,15,41.0,15.5,5.8,13.4,18.5,25.63,0.0
2018,6,6,19,30,3.0,3.0,5.8,13.4,3.0,0.0,0.0
2018,6,6,19,45,1.5,1.5,5.75,13.35,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,45,1.0,4.0,4.75,12.95,4.0,0.0,0.0
2018,6,7,5,0,2.0,8.0,4.7,13.0,8.0,7.86,0.0
2018,6,7,5,15,7.0,22.0,4.7,13.0,22.5,20.42,2.9
2018,6,7,5,30,12.0,36.0,4.7,13.0,37.0,32.94,22.16
2018,6,7,5,45,33.5,55.0,4.7,13.05,61.0,49.11,37.52
2018,6,7,6,0,55.0,74.0,4.7,13.1,85.0,65.02,52.24
2018,6,7,6,15,73.0,94.0,4.7,13.2,113.5,78.12,64.26
2018,6,7,6,30,91.0,114.0,4.7,13.3,142.0,100.76,77.45
2018,6,7,6,45,164.5,131.5,4.7,13.4,193.0,129.23,97.23
2018,6,7,7,0,238.0,149.0,4.7,13.5,244.0,160.29,119.49
2018,6,7,7,15,397.0,143.5,4.65,13.7,327.0,196.86,144.03
2018,6,7,7,30,556.0,138.0,4.6,13.9,410.0,253.34,187.24
2018,6,7,7,45,628.0,134.5,4.55,14.05,473.0,299.6,226.48
2018,6,7,8,0,700.0,131.0,4.5,14.2,536.0,353.45,272.39
2018,6,7,8,15,722.5,134.5,4.45,14.35,583.0,400.55,313.46
2018,6,7,8,30,745.0,138.0,4.4,14.5,630.0,449.35,355.11
2018,6,7,8,45,763.5,140.5,4.35,14.65,674.0,499.81,397.08
2018,6,7,9,0,782.0,143.0,4.3,14.8,718.0,547.83,436.23
2018,6,7,9,15,804.0,141.5,4.4,14.9,760.0,594.93,474.45
2018,6,7,9,30,826.0,140.0,4.5,15.0,802.0,642.76,512.53
2018,6,7,9,45,851.5,133.0,4.6,15.15,840.0,690.22,549.7
2018,6,7,10,0,877.0,126.0,4.7,15.3,878.0,735.93,584.61
2018,6,7,10,15,883.5,127.5,4.85,15.35,905.5,775.36,613.36
2018,6,7,10,30,890.0,129.0,5.0,15.4,933.0,813.33,640.98
2018,6,7,10,45,894.5,130.0,5.2,15.45,953.5,847.6,666.11
2018,6,7,11,0,899.0,131.0,5.4,15.5,974.0,879.96,689.87
2018,6,7,11,15,902.5,131.0,5.45,15.5,987.5,908.48,710.14
2018,6,7,11,30,906.0,131.0,5.5,15.5,1001.0,934.77,728.84
2018,6,7,11,45,909.0,130.5,5.6,15.5,1007.5,957.8,745.56
2018,6,7,12,0,912.0,130.0,5.7,15.5,1014.0,978.36,760.61
2018,6,7,12,15,911.5,129.5,5.75,15.5,1012.0,993.06,771.27
2018,6,7,12,30,911.0,129.0,5.8,15.5,1010.0,1005.01,780.11
2018,6,7,12,45,909.0,130.0,5.85,15.45,1002.0,1014.17,787.25
2018,6,7,13,0,907.0,131.0,5.9,15.4,994.0,1020.45,792.5
2018,6,7,13,15,904.5,130.0,5.95,15.45,978.0,1021.33,793.75
2018,6,7,13,30,902.0,129.0,6.0,15.5,962.0,1019.26,793.05
2018,6,7,13,45,898.5,126.5,6.05,15.5,939.0,1011.74,788.76
2018,6,7,14,0,895.0,124.0,6.1,15.5,916.0,1001.29,782.51
2018,6,7,14,15,888.5,122.0,6.15,15.45,886.0,985.63,772.76
2018,6,7,14,30,882.0,120.0,6.2,15.4,856.0,967.25,761.14
2018,6,7,14,45,873.5,117.5,6.25,15.4,820.0,943.89,745.77
2018,6,7,15,0,865.0,115.0,6.3,15.4,784.0,918.12,728.66
2018,6,7,15,15,852.5,113.0,6.3,15.4,743.0,887.08,707.37
2018,6,7,15,30,840.0,111.0,6.3,15.4,702.0,859.42,688.55
2018,6,7,15,45,826.0,107.5,6.3,15.25,656.5,821.77,662.52
2018,6,7,16,0,812.0,104.0,6.3,15.1,611.0,782.66,635.18
2018,6,7,16,15,793.0,100.0,6.3,15.0,562.5,737.87,603.04
2018,6,7,16,30,774.0,96.0,6.3,14.9,514.0,692.38,569.97
2018,6,7,16,45,747.5,92.5,6.25,14.8,463.5,641.73,532.17
2018,6,7,17,0,721.0,89.0,6.2,14.7,413.0,593.96,494.52
2018,6,7,17,15,683.5,84.0,6.15,14.6,361.0,535.97,447.55
2018,6,7,17,30,646.0,79.0,6.1,14.5,309.0,479.87,400.96
2018,6,7,17,45,595.0,73.0,6.05,14.4,259.0,417.55,347.98
2018,6,7,18,0,544.0,67.0,6.0,14.3,209.0,358.88,296.65
2018,6,7,18,15,469.0,59.0,5.85,14.15,162.5,291.21,236.79
2018,6,7,18,30,394.0,51.0,5.7,14.0,116.0,229.93,181.52
2018,6,7,18,45,285.5,40.0,5.55,13.85,79.0,160.82,119.6
2018,6,7,19,0,177.0,29.0,5.4,13.7,42.0,99.33,47.34
2018,6,7,19,15,97.5,17.0,5.25,13.65,23.5,41.56,0.0
2018,6,7,19,30,18.0,5.0,5.1,13.6,5.0,0.0,0.0
2018,6,7,19,45,9.0,2.5,5.0,13.5,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,8,4,45,20.5,5.0,3.7,13.45,5.5,0.0,0.0
2018,6,8,5,0,41.0,10.0,3.7,13.6,11.0,9.83,0.0
2018,6,8,5,15,108.0,22.5,3.75,13.75,33.0,17.57,1.89
2018,6,8,5,30,175.0,35.0,3.8,13.9,55.0,26.78,16.92
2018,6,8,5,45,183.0,46.0,3.85,14.05,75.5,34.3,24.45
2018,6,8,6,0,191.0,57.0,3.9,14.2,96.0,45.87,35.12
2018,6,8,6,15,112.5,82.5,3.95,14.3,107.0,70.29,57.06
2018,6,8,6,30,34.0,108.0,4.0,14.4,118.0,97.32,76.01
2018,6,8,6,45,45.0,129.5,4.0,14.5,145.5,119.57,93.75
2018,6,8,7,0,56.0,151.0,4.0,14.6,173.0,143.14,112.57
2018,6,8,7,15,60.0,173.5,4.05,14.7,200.0,167.36,132.24
2018,6,8,7,30,64.0,196.0,4.1,14.8,227.0,192.16,152.32
2018,6,8,7,45,63.0,216.5,4.15,14.95,250.0,214.36,170.27
2018,6,8,8,0,62.0,237.0,4.2,15.1,273.0,236.56,188.0
2018,6,8,8,15,56.5,252.0,4.3,15.2,287.0,252.3,200.47
2018,6,8,8,30,51.0,267.0,4.4,15.3,301.0,267.48,212.32
2018,6,8,8,45,54.0,287.5,4.45,15.4,325.5,291.07,230.65
2018,6,8,9,0,57.0,308.0,4.5,15.5,350.0,315.03,249.11
2018,6,8,9,15,86.0,336.5,4.55,15.6,403.5,361.51,285.35
2018,6,8,9,30,115.0,365.0,4.6,15.7,457.0,406.97,320.55
2018,6,8,9,45,200.5,377.0,4.65,15.75,545.5,481.81,379.25
2018,6,8,10,0,286.0,389.0,4.7,15.8,634.0,559.96,439.79
2018,6,8,10,15,377.0,371.0,4.7,15.9,705.0,624.68,489.92
2018,6,8,10,30,468.0,353.0,4.7,16.0,776.0,693.02,542.25
2018,6,8,10,45,421.5,379.5,4.7,16.05,767.0,698.32,544.36
2018,6,8,11,0,375.0,406.0,4.7,16.1,758.0,701.26,544.86
2018,6,8,11,15,319.0,434.5,4.7,16.2,737.0,693.29,536.94
2018,6,8,11,30,263.0,463.0,4.7,16.3,716.0,682.1,526.6
2018,6,8,11,45,302.0,450.0,4.7,16.35,742.0,715.05,551.84
2018,6,8,12,0,341.0,437.0,4.7,16.4,768.0,748.49,577.11
2018,6,8,12,15,352.5,433.0,4.85,16.4,774.5,764.78,589.9
2018,6,8,12,30,364.0,429.0,5.0,16.4,781.0,780.21,602.2
2018,6,8,12,45,423.0,390.0,5.15,16.4,795.5,809.47,626.5
2018,6,8,13,0,482.0,351.0,5.3,16.4,810.0,834.78,648.02
2018,6,8,13,15,361.0,395.0,5.4,16.35,735.5,760.45,591.0
2018,6,8,13,30,240.0,439.0,5.5,16.3,661.0,690.3,536.31
2018,6,8,13,45,416.0,341.0,5.65,16.3,714.0,769.87,603.19
2018,6,8,14,0,592.0,243.0,5.8,16.3,767.0,841.28,662.96
2018,6,8,14,15,734.5,175.0,5.85,16.25,803.0,899.52,707.28
2018,6,8,14,30,877.0,107.0,5.9,16.2,839.0,949.15,744.41
2018,6,8,14,45,868.5,105.0,5.95,16.15,804.0,926.31,729.26
2018,6,8,15,0,860.0,103.0,6.0,16.1,769.0,901.09,712.73
2018,6,8,15,15,848.0,101.0,6.0,16.1,728.5,870.53,691.85
2018,6,8,15,30,836.0,99.0,6.0,16.1,688.0,838.08,669.5
2018,6,8,15,45,821.5,96.5,6.05,15.9,643.5,801.26,644.46
2018,6,8,16,0,807.0,94.0,6.1,15.7,599.0,767.97,621.84
2018,6,8,16,15,789.0,90.5,6.0,15.6,551.5,724.68,590.52
2018,6,8,16,30,771.0,87.0,5.9,15.5,504.0,680.66,558.34
2018,6,8,16,45,748.0,83.0,5.85,15.4,455.0,632.05,522.28
2018,6,8,17,0,725.0,79.0,5.8,15.3,406.0,583.59,484.79
2018,6,8,17,15,693.0,74.5,5.7,15.15,356.0,529.31,440.96
2018,6,8,17,30,661.0,70.0,5.6,15.0,306.0,478.68,398.9
2018,6,8,17,45,618.5,64.0,5.5,14.85,257.5,420.3,349.37
2018,6,8,18,0,576.0,58.0,5.4,14.7,209.0,364.87,300.88
2018,6,8,18,15,509.5,51.0,5.2,14.55,163.5,300.8,244.01
2018,6,8,18,30,443.0,44.0,5.0,14.4,118.0,242.49,191.01
2018,6,8,18,45,341.5,36.0,4.8,14.25,81.5,176.79,131.46
2018,6,8,19,0,240.0,28.0,4.6,14.1,45.0,116.47,58.53
2018,6,8,19,15,138.0,17.0,4.5,14.05,25.0,52.06,0.0
2018,6,8,19,30,36.0,6.0,4.4,14.0,5.0,0.0,0.0
2018,6,8,19,45,18.0,3.0,4.3,13.95,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,9,4,45,8.5,3.5,3.65,13.95,3.5,0.0,0.0
2018,6,9,5,0,17.0,7.0,3.8,14.0,7.0,6.88,0.0
2018,6,9,5,15,8.5,10.0,3.9,14.1,10.0,9.72,0.0
2018,6,9,5,30,0.0,13.0,4.0,14.2,13.0,12.53,4.91
2018,6,9,5,45,0.0,18.5,4.1,14.3,18.5,17.84,10.01
2018,6,9,6,0,0.0,24.0,4.2,14.4,24.0,23.15,14.96
2018,6,9,6,15,0.0,36.5,4.35,14.45,36.5,35.24,25.88
2018,6,9,6,30,0.0,49.0,4.5,14.5,49.0,47.33,34.8
2018,6,9,6,45,0.0,59.0,4.65,14.6,59.0,57.01,42.98
2018,6,9,7,0,0.0,69.0,4.8,14.7,69.0,66.7,51.05
2018,6,9,7,15,0.5,83.5,4.9,14.8,83.5,80.71,62.63
2018,6,9,7,30,1.0,98.0,5.0,14.9,98.0,94.53,73.92
2018,6,9,7,45,62.5,147.5,5.1,14.95,183.5,155.72,122.79
2018,6,9,8,0,124.0,197.0,5.2,15.0,269.0,220.27,174.5
2018,6,9,8,15,277.0,217.5,5.25,15.05,395.5,301.54,238.92
2018,6,9,8,30,430.0,238.0,5.3,15.1,522.0,398.17,316.09
2018,6,9,8,45,488.0,235.0,5.35,15.15,577.5,446.15,355.38
2018,6,9,9,0,546.0,232.0,5.4,15.2,633.0,498.91,398.33
2018,6,9,9,15,548.0,246.5,5.45,15.3,667.5,539.12,430.45
2018,6,9,9,30,550.0,261.0,5.5,15.4,702.0,578.88,461.68
2018,6,9,9,45,555.5,275.5,5.55,15.45,736.5,620.44,493.85
2018,6,9,10,0,561.0,290.0,5.6,15.5,771.0,661.64,525.26
2018,6,9,10,15,577.5,295.0,5.75,15.6,804.0,701.87,556.14
2018,6,9,10,30,594.0,300.0,5.9,15.7,837.0,740.83,585.83
2018,6,9,10,45,623.0,292.5,6.05,15.75,867.0,779.44,615.65
2018,6,9,11,0,652.0,285.0,6.2,15.8,897.0,818.4,645.55
2018,6,9,11,15,574.5,326.0,6.3,15.85,870.5,812.17,638.73
2018,6,9,11,30,497.0,367.0,6.4,15.9,844.0,799.6,627.28
2018,6,9,11,45,433.5,394.0,6.55,15.95,812.0,782.09,612.86
2018,6,9,12,0,370.0,421.0,6.7,16.0,780.0,759.94,594.87
2018,6,9,12,15,308.5,440.0,6.85,16.0,739.0,729.97,571.2
2018,6,9,12,30,247.0,459.0,7.0,16.0,698.0,697.59,545.52
2018,6,9,12,45,315.5,435.5,7.15,16.0,738.0,746.93,585.49
2018,6,9,13,0,384.0,412.0,7.3,16.0,778.0,795.79,624.72
2018,6,9,13,15,399.0,399.0,7.35,15.9,773.5,806.72,633.99
2018,6,9,13,30,414.0,386.0,7.4,15.8,769.0,811.92,639.32
2018,6,9,13,45,400.0,380.0,7.45,15.75,742.5,794.11,626.61
2018,6,9,14,0,386.0,374.0,7.5,15.7,716.0,768.31,608.13
2018,6,9,14,15,383.5,362.0,7.6,15.6,692.0,752.22,597.46
2018,6,9,14,30,381.0,350.0,7.7,15.5,668.0,734.74,585.68
2018,6,9,14,45,350.0,343.5,7.8,15.45,626.0,695.27,556.1
2018,6,9,15,0,319.0,337.0,7.9,15.4,584.0,655.71,526.26
2018,6,9,15,15,313.5,319.0,7.9,15.4,551.0,626.62,504.95
2018,6,9,15,30,308.0,301.0,7.9,15.4,518.0,596.65,482.79
2018,6,9,15,45,329.5,273.5,8.05,15.15,492.0,578.08,470.97
2018,6,9,16,0,351.0,246.0,8.2,14.9,466.0,557.05,456.99
2018,6,9,16,15,365.0,221.5,8.2,14.75,434.5,530.99,438.16
2018,6,9,16,30,379.0,197.0,8.2,14.6,403.0,502.85,417.35
2018,6,9,16,45,353.5,180.5,8.2,14.5,357.5,453.85,378.22
2018,6,9,17,0,328.0,164.0,8.2,14.4,312.0,405.96,339.4
2018,6,9,17,15,325.0,143.5,8.2,14.25,275.5,368.8,309.26
2018,6,9,17,30,322.0,123.0,8.2,14.1,239.0,331.13,277.93
2018,6,9,17,45,290.5,106.5,8.15,14.0,198.5,282.47,236.19
2018,6,9,18,0,259.0,90.0,8.1,13.9,158.0,236.17,195.68
2018,6,9,18,15,230.5,73.0,8.1,13.8,124.0,193.09,157.22
2018,6,9,18,30,202.0,56.0,8.1,13.7,90.0,152.33,120.2
2018,6,9,18,45,147.5,42.0,8.1,13.55,62.5,108.98,80.86
2018,6,9,19,0,93.0,28.0,8.1,13.4,35.0,68.35,34.5
2018,6,9,19,15,54.0,16.5,8.05,13.4,20.0,30.12,0.0
2018,6,9,19,30,15.0,5.0,8.0,13.4,5.0,0.0,0.0
2018,6,9,19,45,7.5,2.5,7.95,13.35,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,7.8,13.3,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,7.7,13.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,7.0,13.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,6.75,13.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,6.55,13.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,6.4,13.15,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,6.3,13.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,6.2,12.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,6.0,12.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,6.2,12.8,7.5,0.0,0.0
2018,6,10,5,0,56.0,14.0,6.2,12.9,15.0,13.76,0.0
2018,6,10,5,15,125.5,26.0,6.15,13.0,37.5,20.52,3.49
2018,6,10,5,30,195.0,38.0,6.1,13.1,60.0,29.25,19.07
2018,6,10,5,45,253.5,51.0,6.05,13.25,94.5,38.35,28.06
2018,6,10,6,0,312.0,64.0,6.0,13.4,129.0,46.98,36.2
2018,6,10,6,15,358.0,77.0,5.9,13.55,170.5,58.46,46.7
2018,6,10,6,30,404.0,90.0,5.8,13.7,212.0,90.29,58.42
2018,6,10,6,45,430.5,103.5,5.7,13.85,255.5,125.23,82.44
2018,6,10,7,0,457.0,117.0,5.6,14.0,299.0,163.04,112.15
2018,6,10,7,15,475.5,131.5,5.5,14.15,343.5,202.9,145.9
2018,6,10,7,30,494.0,146.0,5.4,14.3,388.0,244.75,182.25
2018,6,10,7,45,509.0,158.5,5.3,14.45,431.0,285.74,218.26
2018,6,10,8,0,524.0,171.0,5.2,14.6,474.0,328.15,255.19
2018,6,10,8,15,553.0,177.5,5.1,14.75,521.0,372.25,292.86
2018,6,10,8,30,582.0,184.0,5.0,14.9,568.0,417.89,331.25
2018,6,10,8,45,575.0,203.5,4.85,15.05,604.0,460.53,366.38
2018,6,10,9,0,568.0,223.0,4.7,15.2,640.0,502.74,400.13
2018,6,10,9,15,570.0,238.5,4.7,15.3,676.0,544.75,433.36
2018,6,10,9,30,572.0,254.0,4.7,15.4,712.0,586.3,465.55
2018,6,10,9,45,607.5,248.0,4.65,15.5,753.0,629.09,498.75
2018,6,10,10,0,643.0,242.0,4.6,15.6,794.0,674.48,533.36
2018,6,10,10,15,716.0,209.5,4.65,15.7,842.0,724.76,572.66
2018,6,10,10,30,789.0,177.0,4.7,15.8,890.0,779.09,613.63
2018,6,10,10,45,754.5,203.5,4.75,15.9,897.5,802.96,630.19
2018,6,10,11,0,720.0,230.0,4.8,16.0,905.0,823.95,644.82
2018,6,10,11,15,763.0,205.5,4.95,16.05,930.0,859.51,670.73
2018,6,10,11,30,806.0,181.0,5.1,16.1,955.0,895.45,696.79
2018,6,10,11,45,808.0,180.5,5.25,16.1,960.5,916.41,712.29
2018,6,10,12,0,810.0,180.0,5.4,16.1,966.0,935.18,726.4
2018,6,10,12,15,862.5,145.0,5.65,16.1,981.0,961.86,746.88
2018,6,10,12,30,915.0,110.0,5.9,16.1,996.0,990.59,768.86
2018,6,10,12,45,911.5,110.5,6.15,16.05,986.0,997.75,775.71
2018,6,10,13,0,908.0,111.0,6.4,16.0,976.0,1001.99,780.69
2018,6,10,13,15,904.5,110.0,6.55,15.95,959.5,1001.79,781.99
2018,6,10,13,30,901.0,109.0,6.7,15.9,943.0,998.65,781.3
2018,6,10,13,45,895.0,108.5,6.9,15.8,919.5,990.65,777.61
2018,6,10,14,0,889.0,108.0,7.1,15.7,896.0,979.82,771.91
2018,6,10,14,15,882.0,107.0,7.2,15.6,867.0,964.74,762.68
2018,6,10,14,30,875.0,106.0,7.3,15.5,838.0,947.02,751.55
2018,6,10,14,45,866.0,104.0,7.4,15.4,802.5,923.81,736.38
2018,6,10,15,0,857.0,102.0,7.5,15.3,767.0,898.25,719.43
2018,6,10,15,15,845.0,100.5,7.5,15.3,727.0,868.37,698.54
2018,6,10,15,30,833.0,99.0,7.5,15.3,687.0,836.6,676.18
2018,6,10,15,45,817.5,96.5,7.6,15.1,642.5,799.09,650.12
2018,6,10,16,0,802.0,94.0,7.7,14.9,598.0,765.17,626.56
2018,6,10,16,15,782.0,91.0,7.75,14.75,550.0,721.11,594.55
2018,6,10,16,30,762.0,88.0,7.8,14.6,502.0,676.46,561.67
2018,6,10,16,45,736.5,84.5,7.8,14.45,453.0,627.03,524.36
2018,6,10,17,0,711.0,81.0,7.8,14.3,404.0,577.94,485.69
2018,6,10,17,15,677.0,76.5,7.75,14.2,354.0,525.12,442.18
2018,6,10,17,30,643.0,72.0,7.7,14.1,304.0,471.94,397.39
2018,6,10,17,45,595.5,67.0,7.65,13.95,255.5,412.8,346.52
2018,6,10,18,0,548.0,62.0,7.6,13.8,207.0,357.03,297.18
2018,6,10,18,15,478.5,55.0,7.4,13.7,162.0,292.73,239.58
2018,6,10,18,30,409.0,48.0,7.2,13.6,117.0,234.36,186.26
2018,6,10,18,45,308.5,38.5,7.0,13.55,81.0,168.56,126.64
2018,6,10,19,0,208.0,29.0,6.8,13.5,45.0,110.29,59.95
2018,6,10,19,15,117.5,17.5,6.65,13.5,25.0,47.59,0.0
2018,6,10,19,30,27.0,6.0,6.5,13.5,5.0,0.0,0.0
2018,6,10,19,45,13.5,3.0,6.3,13.45,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,11,4,45,44.5,7.0,4.65,13.65,8.0,0.0,0.0
2018,6,11,5,0,89.0,14.0,4.6,13.7,16.0,13.76,0.0
2018,6,11,5,15,200.5,25.0,4.55,13.85,43.5,19.68,3.17
2018,6,11,5,30,312.0,36.0,4.5,14.0,71.0,28.22,18.14
2018,6,11,5,45,308.0,38.0,4.5,14.15,87.0,27.11,18.14
2018,6,11,6,0,304.0,40.0,4.5,14.3,103.0,26.55,17.97
2018,6,11,6,15,152.0,46.5,4.45,14.4,78.0,33.78,24.59
2018,6,11,6,30,0.0,53.0,4.4,14.5,53.0,51.2,38.09
2018,6,11,6,45,0.0,73.5,4.4,14.65,73.5,70.76,54.61
2018,6,11,7,0,0.0,94.0,4.4,14.8,94.0,89.77,70.45
2018,6,11,7,15,4.5,127.5,4.35,14.95,129.5,121.29,96.3
2018,6,11,7,30,9.0,161.0,4.3,15.1,165.0,153.23,122.14
2018,6,11,7,45,22.5,189.5,4.25,15.2,202.0,184.03,146.55
2018,6,11,8,0,36.0,218.0,4.2,15.3,239.0,211.54,168.19
2018,6,11,8,15,39.0,239.0,4.2,15.45,263.5,234.29,186.03
2018,6,11,8,30,42.0,260.0,4.2,15.6,288.0,257.45,204.04
2018,6,11,8,45,40.0,276.5,4.15,15.75,304.5,274.62,217.12
2018,6,11,9,0,38.0,293.0,4.1,15.9,321.0,291.64,229.94
2018,6,11,9,15,36.5,305.5,4.1,16.05,333.5,305.27,240.05
2018,6,11,9,30,35.0,318.0,4.1,16.2,346.0,318.77,249.99
2018,6,11,9,45,51.0,349.5,4.1,16.35,392.0,360.95,282.34
2018,6,11,10,0,67.0,381.0,4.1,16.5,438.0,404.67,315.47
2018,6,11,10,15,91.0,408.5,4.15,16.6,489.0,452.11,351.44
2018,6,11,10,30,115.0,436.0,4.2,16.7,540.0,499.23,386.87
