Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,10,45,113.5,446.0,4.3,16.85,550.5,513.99,397.39
2018,6,11,11,0,112.0,456.0,4.4,17.0,561.0,528.54,407.87
2018,6,11,11,15,108.5,462.0,4.5,17.05,565.0,537.74,414.51
2018,6,11,11,30,105.0,468.0,4.6,17.1,569.0,545.54,420.15
2018,6,11,11,45,100.0,469.0,4.7,17.15,565.5,546.78,420.98
2018,6,11,12,0,95.0,470.0,4.8,17.2,562.0,547.53,421.5
2018,6,11,12,15,87.5,465.0,5.0,17.25,549.5,539.54,415.77
2018,6,11,12,30,80.0,460.0,5.2,17.3,537.0,530.94,409.59
2018,6,11,12,45,74.0,451.0,5.4,17.3,522.0,519.24,401.25
2018,6,11,13,0,68.0,442.0,5.6,17.3,507.0,507.02,392.5
2018,6,11,13,15,66.5,432.5,5.85,17.25,495.0,498.25,386.67
2018,6,11,13,30,65.0,423.0,6.1,17.2,483.0,489.12,380.53
2018,6,11,13,45,305.0,327.0,6.3,17.2,599.0,640.2,505.26
2018,6,11,14,0,545.0,231.0,6.5,17.2,715.0,783.83,621.24
2018,6,11,14,15,711.0,170.5,6.7,17.15,779.5,873.13,689.67
2018,6,11,14,30,877.0,110.0,6.9,17.1,844.0,953.56,750.28
2018,6,11,14,45,868.0,108.5,7.05,17.0,809.0,930.94,735.57
2018,6,11,15,0,859.0,107.0,7.2,16.9,774.0,905.97,719.52
2018,6,11,15,15,847.0,105.0,7.2,16.9,733.5,875.57,698.5
2018,6,11,15,30,835.0,103.0,7.2,16.9,693.0,843.28,676.0
2018,6,11,15,45,820.5,101.0,7.25,16.75,649.5,812.23,654.89
2018,6,11,16,0,806.0,99.0,7.3,16.6,606.0,774.68,628.63
2018,6,11,16,15,786.5,96.0,7.25,16.45,558.5,730.91,597.03
2018,6,11,16,30,767.0,93.0,7.2,16.3,511.0,686.51,564.57
2018,6,11,16,45,740.0,90.0,7.15,16.2,461.0,636.4,527.05
2018,6,11,17,0,713.0,87.0,7.1,16.1,411.0,589.04,489.85
2018,6,11,17,15,676.5,83.0,7.0,15.9,360.5,533.16,444.6
2018,6,11,17,30,640.0,79.0,6.9,15.7,310.0,479.08,399.74
2018,6,11,17,45,588.0,73.5,6.75,15.5,260.5,416.95,347.02
2018,6,11,18,0,536.0,68.0,6.6,15.3,211.0,358.54,296.11
2018,6,11,18,15,462.5,60.5,6.4,15.15,165.0,292.2,237.54
2018,6,11,18,30,389.0,53.0,6.2,15.0,119.0,232.02,183.41
2018,6,11,18,45,283.5,42.0,6.05,14.8,82.0,163.7,122.65
2018,6,11,19,0,178.0,31.0,5.9,14.6,45.0,104.24,58.03
2018,6,11,19,15,99.0,18.0,5.65,14.5,25.0,43.42,0.0
2018,6,11,19,30,20.0,5.0,5.4,14.4,5.0,0.0,0.0
2018,6,11,19,45,10.0,2.5,5.2,14.35,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,4,45,43.0,7.0,2.15,13.75,8.0,0.0,0.0
2018,6,12,5,0,86.0,14.0,2.1,13.8,16.0,13.76,0.0
2018,6,12,5,15,200.5,25.5,2.1,13.95,44.0,20.1,3.4
2018,6,12,5,30,315.0,37.0,2.1,14.1,72.0,29.23,19.01
2018,6,12,5,45,314.0,40.5,2.1,14.25,90.5,29.34,20.11
2018,6,12,6,0,313.0,44.0,2.1,14.4,109.0,29.8,20.88
2018,6,12,6,15,156.5,56.0,2.15,14.6,88.5,46.29,35.73
2018,6,12,6,30,0.0,68.0,2.2,14.8,68.0,65.25,49.95
2018,6,12,6,45,0.0,86.0,2.2,14.95,86.0,81.93,63.93
2018,6,12,7,0,0.0,104.0,2.2,15.1,104.0,98.69,77.75
2018,6,12,7,15,5.0,133.0,2.35,15.35,135.5,126.23,100.06
2018,6,12,7,30,10.0,162.0,2.5,15.6,167.0,154.35,122.53
2018,6,12,7,45,17.0,186.5,2.6,15.85,196.0,179.75,142.49
2018,6,12,8,0,24.0,211.0,2.7,16.1,225.0,205.95,162.94
2018,6,12,8,15,32.0,236.5,2.8,16.3,256.5,229.37,181.06
2018,6,12,8,30,40.0,262.0,2.9,16.5,288.0,258.27,203.4
2018,6,12,8,45,64.0,294.5,3.0,16.7,340.0,302.01,237.22
2018,6,12,9,0,88.0,327.0,3.1,16.9,392.0,348.19,272.61
2018,6,12,9,15,195.5,331.5,3.25,17.05,485.5,416.82,326.3
2018,6,12,9,30,303.0,336.0,3.4,17.2,579.0,494.59,386.59
2018,6,12,9,45,549.0,246.0,3.55,17.3,708.5,588.17,461.68
2018,6,12,10,0,795.0,156.0,3.7,17.4,838.0,703.97,552.12
2018,6,12,10,15,772.0,173.5,3.8,17.5,853.0,733.98,573.35
2018,6,12,10,30,749.0,191.0,3.9,17.6,868.0,760.83,592.41
2018,6,12,10,45,511.5,313.0,4.05,17.65,780.0,709.47,549.29
2018,6,12,11,0,274.0,435.0,4.2,17.7,692.0,643.42,494.49
2018,6,12,11,15,197.0,453.0,4.3,17.75,639.0,605.55,465.01
2018,6,12,11,30,120.0,471.0,4.4,17.8,586.0,562.14,430.89
2018,6,12,11,45,111.5,473.0,4.55,17.85,580.5,562.32,431.19
2018,6,12,12,0,103.0,475.0,4.7,17.9,575.0,559.83,429.37
2018,6,12,12,15,110.5,476.5,4.9,17.9,583.5,572.64,439.64
2018,6,12,12,30,118.0,478.0,5.1,17.9,592.0,589.06,452.52
2018,6,12,12,45,145.0,475.5,5.3,17.9,614.5,617.27,474.92
2018,6,12,13,0,172.0,473.0,5.5,17.9,637.0,645.33,497.21
2018,6,12,13,15,185.5,464.5,5.75,17.8,638.5,653.63,504.99
2018,6,12,13,30,199.0,456.0,6.0,17.7,640.0,661.18,512.35
2018,6,12,13,45,403.0,348.5,6.25,17.65,710.0,765.21,598.4
2018,6,12,14,0,607.0,241.0,6.5,17.6,780.0,854.54,672.65
2018,6,12,14,15,751.5,173.0,6.7,17.5,818.0,914.93,719.04
2018,6,12,14,30,896.0,105.0,6.9,17.4,856.0,966.63,758.69
2018,6,12,14,45,886.5,103.5,7.05,17.3,820.0,943.23,743.64
2018,6,12,15,0,877.0,102.0,7.2,17.2,784.0,917.45,727.09
2018,6,12,15,15,865.0,100.5,7.2,17.2,743.5,887.2,706.27
2018,6,12,15,30,853.0,99.0,7.2,17.2,703.0,855.02,683.94
2018,6,12,15,45,838.5,97.5,7.35,16.95,659.0,818.98,659.75
2018,6,12,16,0,824.0,96.0,7.5,16.7,615.0,786.47,637.95
2018,6,12,16,15,805.5,93.5,7.45,16.55,567.5,743.48,606.99
2018,6,12,16,30,787.0,91.0,7.4,16.4,520.0,699.76,575.12
2018,6,12,16,45,761.5,87.5,7.4,16.25,470.0,649.43,537.72
2018,6,12,17,0,736.0,84.0,7.4,16.1,420.0,599.36,498.95
2018,6,12,17,15,701.0,80.0,7.35,15.9,369.0,545.64,455.43
2018,6,12,17,30,666.0,76.0,7.3,15.7,318.0,491.43,410.47
2018,6,12,17,45,616.0,71.5,7.25,15.5,268.0,430.41,358.66
2018,6,12,18,0,566.0,67.0,7.2,15.3,218.0,372.89,308.39
2018,6,12,18,15,494.0,60.0,7.1,15.1,171.5,306.36,249.53
2018,6,12,18,30,422.0,53.0,7.0,14.9,125.0,245.81,194.81
2018,6,12,18,45,315.5,42.5,6.9,14.7,86.5,175.97,132.38
2018,6,12,19,0,209.0,32.0,6.8,14.5,48.0,115.56,66.32
2018,6,12,19,15,118.0,19.0,6.7,14.4,27.0,49.47,0.0
2018,6,12,19,30,27.0,6.0,6.6,14.3,6.0,0.0,0.0
2018,6,12,19,45,13.5,3.0,6.5,14.2,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,6.3,14.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,6.1,13.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.65,13.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.45,13.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.45,13.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,4,45,35.0,7.5,5.55,13.6,8.5,0.0,0.0
2018,6,13,5,0,70.0,15.0,5.6,13.7,17.0,14.74,0.0
2018,6,13,5,15,178.5,28.0,5.65,13.85,45.0,22.24,4.33
2018,6,13,5,30,287.0,41.0,5.7,14.0,73.0,31.79,21.12
2018,6,13,5,45,382.5,49.5,5.7,14.15,115.0,37.85,27.52
2018,6,13,6,0,478.0,58.0,5.7,14.3,157.0,42.16,31.8
2018,6,13,6,15,542.0,64.5,5.7,14.45,205.5,49.21,38.31
2018,6,13,6,30,606.0,71.0,5.7,14.6,254.0,84.92,47.2
2018,6,13,6,45,652.5,74.5,5.65,14.75,305.0,122.92,70.81
2018,6,13,7,0,699.0,78.0,5.6,14.9,356.0,165.84,103.62
2018,6,13,7,15,731.0,81.5,5.65,15.1,407.5,213.74,144.39
2018,6,13,7,30,763.0,85.0,5.7,15.3,459.0,261.57,186.8
2018,6,13,7,45,788.5,87.5,5.75,15.45,509.5,309.68,230.33
2018,6,13,8,0,814.0,90.0,5.8,15.6,560.0,360.09,275.6
2018,6,13,8,15,832.0,92.0,5.9,15.75,607.5,409.16,319.42
2018,6,13,8,30,850.0,94.0,6.0,15.9,655.0,463.23,366.3
2018,6,13,8,45,865.0,95.5,6.1,16.05,699.0,512.25,408.36
2018,6,13,9,0,880.0,97.0,6.2,16.2,743.0,561.65,449.81
2018,6,13,9,15,889.5,98.5,6.3,16.35,781.5,608.04,488.04
2018,6,13,9,30,899.0,100.0,6.4,16.5,820.0,653.9,525.07
2018,6,13,9,45,905.5,101.5,6.5,16.65,852.5,697.04,559.32
2018,6,13,10,0,912.0,103.0,6.6,16.8,885.0,739.03,590.7
2018,6,13,10,15,918.5,103.5,6.65,16.9,912.5,778.75,619.55
2018,6,13,10,30,925.0,104.0,6.7,17.0,940.0,816.94,647.1
2018,6,13,10,45,929.5,105.0,6.75,17.1,961.0,852.28,672.42
2018,6,13,11,0,934.0,106.0,6.8,17.2,982.0,885.63,696.19
2018,6,13,11,15,937.0,106.0,6.8,17.3,995.5,914.62,716.49
2018,6,13,11,30,940.0,106.0,6.8,17.4,1009.0,941.26,735.08
2018,6,13,11,45,941.5,105.5,6.8,17.45,1015.0,963.6,750.71
2018,6,13,12,0,943.0,105.0,6.8,17.5,1021.0,983.33,764.51
2018,6,13,12,15,939.5,106.5,6.85,17.55,1018.0,997.58,774.72
2018,6,13,12,30,936.0,108.0,6.9,17.6,1015.0,1008.94,782.99
2018,6,13,12,45,930.0,110.0,7.0,17.6,1004.5,1015.46,788.34
2018,6,13,13,0,924.0,112.0,7.1,17.6,994.0,1019.0,791.7
2018,6,13,13,15,827.0,164.5,7.2,17.55,944.0,986.69,769.57
2018,6,13,13,30,730.0,217.0,7.3,17.5,894.0,951.21,745.18
2018,6,13,13,45,720.5,214.0,7.35,17.45,868.5,939.08,737.51
2018,6,13,14,0,711.0,211.0,7.4,17.4,843.0,924.55,728.07
2018,6,13,14,15,800.5,160.5,7.5,17.25,849.5,949.28,748.02
2018,6,13,14,30,890.0,110.0,7.6,17.1,856.0,966.61,762.56
2018,6,13,14,45,880.0,108.5,7.65,17.0,820.0,942.93,746.82
2018,6,13,15,0,870.0,107.0,7.7,16.9,784.0,916.89,729.48
2018,6,13,15,15,858.0,105.5,7.7,16.9,743.5,886.88,708.67
2018,6,13,15,30,846.0,104.0,7.7,16.9,703.0,854.94,686.38
2018,6,13,15,45,828.5,102.0,7.7,16.55,657.5,821.16,663.48
2018,6,13,16,0,811.0,100.0,7.7,16.2,612.0,780.99,635.48
2018,6,13,16,15,790.5,98.0,7.65,16.0,564.5,737.46,604.07
2018,6,13,16,30,770.0,96.0,7.6,15.8,517.0,693.34,571.83
2018,6,13,16,45,744.0,92.5,7.6,15.65,467.0,643.28,534.43
2018,6,13,17,0,718.0,89.0,7.6,15.5,417.0,595.98,497.33
2018,6,13,17,15,684.0,84.0,7.55,15.3,366.5,540.29,452.19
2018,6,13,17,30,650.0,79.0,7.5,15.1,316.0,486.17,407.22
2018,6,13,17,45,604.0,73.0,7.5,14.9,266.5,426.23,356.25
2018,6,13,18,0,558.0,67.0,7.5,14.7,217.0,369.48,306.57
2018,6,13,18,15,488.5,60.0,7.35,14.55,171.0,304.41,248.69
2018,6,13,18,30,419.0,53.0,7.2,14.4,125.0,245.08,194.81
2018,6,13,18,45,317.5,42.5,7.0,14.2,87.0,176.76,133.48
2018,6,13,19,0,216.0,32.0,6.8,14.0,49.0,118.21,69.47
2018,6,13,19,15,123.5,19.0,6.65,13.95,27.5,51.04,0.0
2018,6,13,19,30,31.0,6.0,6.5,13.9,6.0,0.0,0.0
2018,6,13,19,45,15.5,3.0,6.3,13.85,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,6.0,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.65,13.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.45,13.7,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.35,13.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.15,13.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,6.0,13.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.55,13.25,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,45,5.5,4.0,6.6,13.25,4.0,0.0,0.0
2018,6,14,5,0,11.0,8.0,6.6,13.3,8.0,7.86,0.0
2018,6,14,5,15,5.5,14.5,6.55,13.35,14.5,14.1,0.64
2018,6,14,5,30,0.0,21.0,6.5,13.4,21.0,20.27,11.46
2018,6,14,5,45,0.0,34.0,6.5,13.45,34.0,32.83,23.2
2018,6,14,6,0,0.0,47.0,6.5,13.5,47.0,45.27,34.67
2018,6,14,6,15,0.0,60.5,6.35,13.6,60.5,57.84,46.14
2018,6,14,6,30,0.0,74.0,6.2,13.7,74.0,70.52,54.64
2018,6,14,6,45,0.0,93.0,6.1,13.8,93.0,88.07,69.47
2018,6,14,7,0,0.0,112.0,6.0,13.9,112.0,105.72,84.16
2018,6,14,7,15,10.0,142.5,5.9,14.05,147.5,135.52,108.38
2018,6,14,7,30,20.0,173.0,5.8,14.2,183.0,166.41,133.28
2018,6,14,7,45,31.0,200.0,5.7,14.35,217.0,191.07,152.86
2018,6,14,8,0,42.0,227.0,5.6,14.5,251.0,221.17,176.83
2018,6,14,8,15,62.0,256.0,5.4,14.65,295.0,257.8,205.79
2018,6,14,8,30,82.0,285.0,5.2,14.8,339.0,296.56,236.28
2018,6,14,8,45,97.0,309.5,5.05,14.95,377.5,331.07,263.19
2018,6,14,9,0,112.0,334.0,4.9,15.1,416.0,362.88,287.78
2018,6,14,9,15,116.0,355.0,4.8,15.25,444.0,391.02,309.19
2018,6,14,9,30,120.0,376.0,4.7,15.4,472.0,419.55,330.66
2018,6,14,9,45,143.5,394.5,4.6,15.5,514.0,459.19,360.86
2018,6,14,10,0,167.0,413.0,4.5,15.6,556.0,500.68,392.12
2018,6,14,10,15,184.5,426.0,4.5,15.7,589.0,534.46,417.42
2018,6,14,10,30,202.0,439.0,4.5,15.8,622.0,569.28,443.33
2018,6,14,10,45,181.0,450.5,4.55,15.9,617.0,572.52,444.76
2018,6,14,11,0,160.0,462.0,4.6,16.0,612.0,574.2,445.11
2018,6,14,11,15,136.0,466.0,4.7,16.05,595.0,564.84,437.44
2018,6,14,11,30,112.0,470.0,4.8,16.1,578.0,553.95,428.62
2018,6,14,11,45,178.0,461.5,4.9,16.15,634.0,611.85,474.1
2018,6,14,12,0,244.0,453.0,5.0,16.2,690.0,673.39,521.59
2018,6,14,12,15,369.5,410.5,5.1,16.2,769.0,758.63,588.36
2018,6,14,12,30,495.0,368.0,5.2,16.2,848.0,848.89,657.66
2018,6,14,12,45,659.0,271.0,5.35,16.2,904.0,920.51,715.53
2018,6,14,13,0,823.0,174.0,5.5,16.2,960.0,987.52,764.48
2018,6,14,13,15,859.0,151.5,5.6,16.15,959.5,999.46,773.81
2018,6,14,13,30,895.0,129.0,5.7,16.1,959.0,1013.95,785.4
2018,6,14,13,45,872.5,137.0,5.85,16.1,930.0,998.89,776.36
2018,6,14,14,0,850.0,145.0,6.0,16.1,901.0,981.32,765.68
2018,6,14,14,15,860.0,134.0,6.05,16.05,877.0,973.11,761.29
2018,6,14,14,30,870.0,123.0,6.1,16.0,853.0,961.7,754.64
2018,6,14,14,45,863.5,119.0,6.2,15.95,818.0,939.1,740.24
2018,6,14,15,0,857.0,115.0,6.3,15.9,783.0,914.02,724.02
2018,6,14,15,15,844.5,113.5,6.3,15.9,742.5,883.94,703.45
2018,6,14,15,30,832.0,112.0,6.3,15.9,702.0,857.3,685.38
2018,6,14,15,45,821.0,107.0,6.35,15.8,658.0,820.95,660.42
2018,6,14,16,0,810.0,102.0,6.4,15.7,614.0,782.96,634.01
2018,6,14,16,15,793.0,98.0,6.35,15.6,566.5,739.96,603.13
2018,6,14,16,30,776.0,94.0,6.3,15.5,519.0,696.14,571.27
2018,6,14,16,45,751.0,90.0,6.25,15.45,469.0,646.03,533.94
2018,6,14,17,0,726.0,86.0,6.2,15.4,419.0,596.15,495.22
2018,6,14,17,15,689.5,83.0,6.15,15.3,368.5,543.16,452.37
2018,6,14,17,30,653.0,80.0,6.1,15.2,318.0,489.69,408.12
2018,6,14,17,45,599.5,75.0,6.0,15.1,267.5,426.65,354.84
2018,6,14,18,0,546.0,70.0,5.9,15.0,217.0,367.42,303.39
2018,6,14,18,15,471.0,62.5,5.8,14.8,170.5,299.7,243.99
2018,6,14,18,30,396.0,55.0,5.7,14.6,124.0,238.23,188.95
2018,6,14,18,45,287.5,44.5,5.55,14.45,86.0,169.03,127.58
2018,6,14,19,0,179.0,34.0,5.4,14.3,48.0,109.8,65.57
2018,6,14,19,15,100.5,20.0,5.3,14.2,27.0,46.1,0.0
2018,6,14,19,30,22.0,6.0,5.2,14.1,6.0,0.0,0.0
2018,6,14,19,45,11.0,3.0,5.15,14.05,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.85,13.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,15,4,45,3.5,3.0,4.4,13.65,3.0,0.0,0.0
2018,6,15,5,0,7.0,6.0,4.5,13.7,6.0,5.9,0.0
2018,6,15,5,15,3.5,8.0,4.55,13.8,8.0,7.77,0.0
2018,6,15,5,30,0.0,10.0,4.6,13.9,10.0,9.64,2.48
2018,6,15,5,45,0.0,16.0,4.6,13.95,16.0,15.43,7.9
2018,6,15,6,0,0.0,22.0,4.6,14.0,22.0,21.22,13.26
2018,6,15,6,15,0.0,25.0,4.65,14.1,25.0,24.12,15.98
2018,6,15,6,30,0.0,28.0,4.7,14.2,28.0,27.02,17.5
2018,6,15,6,45,0.0,32.5,4.75,14.25,32.5,31.37,21.21
2018,6,15,7,0,0.0,37.0,4.8,14.3,37.0,35.73,24.85
2018,6,15,7,15,0.0,54.0,4.8,14.4,54.0,52.18,38.7
2018,6,15,7,30,0.0,71.0,4.8,14.5,71.0,68.65,52.39
2018,6,15,7,45,0.0,80.5,4.85,14.6,80.5,77.86,59.89
2018,6,15,8,0,0.0,90.0,4.9,14.7,90.0,87.09,67.32
2018,6,15,8,15,0.0,101.0,5.0,14.8,101.0,97.57,75.75
2018,6,15,8,30,0.0,112.0,5.1,14.9,112.0,108.05,84.12
2018,6,15,8,45,0.5,126.0,5.2,15.0,126.5,121.62,94.97
2018,6,15,9,0,1.0,140.0,5.3,15.1,141.0,135.26,105.82
2018,6,15,9,15,3.5,166.0,5.4,15.15,169.0,161.45,126.83
2018,6,15,9,30,6.0,192.0,5.5,15.2,197.0,187.89,147.88
2018,6,15,9,45,7.0,198.5,5.6,15.25,204.5,195.22,153.5
2018,6,15,10,0,8.0,205.0,5.7,15.3,212.0,202.63,159.22
2018,6,15,10,15,9.0,212.0,5.7,15.35,220.0,210.6,165.36
2018,6,15,10,30,10.0,219.0,5.7,15.4,228.0,218.64,171.57
2018,6,15,10,45,10.0,222.5,5.75,15.4,231.5,222.6,174.57
2018,6,15,11,0,10.0,226.0,5.8,15.4,235.0,226.55,177.58
2018,6,15,11,15,10.5,223.5,5.8,15.45,233.5,225.16,176.37
2018,6,15,11,30,11.0,221.0,5.8,15.5,232.0,223.74,175.17
2018,6,15,11,45,11.0,222.0,5.85,15.5,233.0,225.23,176.32
2018,6,15,12,0,11.0,223.0,5.9,15.5,234.0,226.69,177.47
2018,6,15,12,15,11.0,224.0,5.95,15.5,235.0,228.12,178.61
2018,6,15,12,30,11.0,225.0,6.0,15.5,236.0,229.5,179.74
2018,6,15,12,45,12.0,239.5,6.1,15.5,251.0,245.03,192.12
2018,6,15,13,0,13.0,254.0,6.2,15.5,266.0,260.62,204.54
2018,6,15,13,15,13.5,262.0,6.35,15.45,274.5,269.37,211.64
2018,6,15,13,30,14.0,270.0,6.5,15.4,283.0,278.14,218.8
2018,6,15,13,45,15.0,277.0,6.6,15.4,290.5,286.44,225.6
2018,6,15,14,0,16.0,284.0,6.7,15.4,298.0,294.76,232.46
2018,6,15,14,15,17.5,287.0,6.85,15.35,302.0,299.59,236.72
2018,6,15,14,30,19.0,290.0,7.0,15.3,306.0,304.44,241.05
2018,6,15,14,45,26.5,295.0,7.15,15.25,316.5,324.89,258.03
2018,6,15,15,0,34.0,300.0,7.3,15.2,327.0,337.93,269.21
2018,6,15,15,15,43.0,298.0,7.3,15.2,330.0,344.69,275.47
2018,6,15,15,30,52.0,296.0,7.3,15.2,333.0,351.12,281.51
2018,6,15,15,45,53.0,278.0,7.4,15.0,313.5,332.87,267.98
2018,6,15,16,0,54.0,260.0,7.5,14.8,294.0,314.35,254.15
2018,6,15,16,15,62.0,242.5,7.5,14.7,278.5,301.62,245.0
2018,6,15,16,30,70.0,225.0,7.5,14.6,263.0,288.17,235.16
2018,6,15,16,45,104.0,204.5,7.45,14.5,255.0,297.08,244.19
2018,6,15,17,0,138.0,184.0,7.4,14.4,247.0,294.75,243.81
2018,6,15,17,15,173.5,161.0,7.35,14.3,230.5,287.35,238.95
2018,6,15,17,30,209.0,138.0,7.3,14.2,214.0,283.9,236.73
2018,6,15,17,45,210.5,117.5,7.25,14.1,184.0,253.5,210.99
2018,6,15,18,0,212.0,97.0,7.2,14.0,154.0,222.47,183.97
2018,6,15,18,15,175.5,79.5,7.05,13.9,120.0,177.34,144.23
2018,6,15,18,30,139.0,62.0,6.9,13.8,86.0,135.34,106.87
2018,6,15,18,45,92.5,45.0,6.8,13.7,59.0,88.19,65.42
2018,6,15,19,0,46.0,28.0,6.7,13.6,32.0,49.85,28.01
2018,6,15,19,15,23.0,16.0,6.6,13.6,18.0,21.8,0.0
2018,6,15,19,30,0.0,4.0,6.5,13.6,4.0,3.93,0.0
2018,6,15,19,45,0.0,2.0,6.35,13.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.85,13.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,16,4,45,2.0,3.0,3.15,13.8,3.0,0.0,0.0
2018,6,16,5,0,4.0,6.0,3.0,13.8,6.0,5.9,0.0
2018,6,16,5,15,2.0,9.5,2.8,13.85,9.5,9.16,0.0
2018,6,16,5,30,0.0,13.0,2.6,13.9,13.0,12.53,4.93
2018,6,16,5,45,0.0,20.0,2.4,13.95,20.0,19.29,11.32
2018,6,16,6,0,0.0,27.0,2.2,14.0,27.0,26.05,17.59
2018,6,16,6,15,0.0,29.5,2.15,14.1,29.5,28.47,19.9
2018,6,16,6,30,0.0,32.0,2.1,14.2,32.0,30.89,20.84
2018,6,16,6,45,0.0,41.0,2.0,14.25,41.0,39.59,28.25
2018,6,16,7,0,0.0,50.0,1.9,14.3,50.0,48.3,35.58
2018,6,16,7,15,0.0,69.5,1.9,14.4,69.5,67.19,51.37
2018,6,16,7,30,0.0,89.0,1.9,14.5,89.0,85.93,66.83
2018,6,16,7,45,0.0,102.0,1.85,14.6,102.0,98.23,76.75
2018,6,16,8,0,0.0,115.0,1.8,14.7,115.0,110.56,86.58
2018,6,16,8,15,0.0,127.0,1.8,14.8,127.0,121.97,95.59
2018,6,16,8,30,0.0,139.0,1.8,14.9,139.0,133.41,104.55
2018,6,16,8,45,0.5,149.0,1.8,15.0,149.5,143.24,112.15
2018,6,16,9,0,1.0,159.0,1.8,15.1,160.0,153.14,119.78
2018,6,16,9,15,4.0,179.5,1.75,15.2,183.0,174.43,136.48
2018,6,16,9,30,7.0,200.0,1.7,15.3,206.0,196.03,153.26
2018,6,16,9,45,12.0,239.0,1.7,15.4,249.5,236.64,184.82
2018,6,16,10,0,17.0,278.0,1.7,15.5,293.0,277.73,216.25
2018,6,16,10,15,20.5,302.5,1.75,15.55,321.0,304.61,236.52
2018,6,16,10,30,24.0,327.0,1.8,15.6,349.0,329.69,255.34
2018,6,16,10,45,22.5,325.0,1.85,15.65,346.0,328.76,254.3
2018,6,16,11,0,21.0,323.0,1.9,15.7,343.0,328.52,253.93
2018,6,16,11,15,19.0,308.0,1.95,15.75,326.0,313.67,242.52
2018,6,16,11,30,17.0,293.0,2.0,15.8,309.0,298.51,230.93
2018,6,16,11,45,16.5,285.5,2.05,15.85,301.5,291.7,225.75
2018,6,16,12,0,16.0,278.0,2.1,15.9,294.0,284.75,220.44
2018,6,16,12,15,16.0,278.5,2.15,15.9,294.5,285.95,221.44
2018,6,16,12,30,16.0,279.0,2.2,15.9,295.0,287.08,222.39
2018,6,16,12,45,14.5,265.5,2.3,15.95,279.5,272.95,211.62
2018,6,16,13,0,13.0,252.0,2.4,16.0,264.0,258.65,200.73
2018,6,16,13,15,12.0,238.5,2.5,15.95,249.5,244.71,190.18
2018,6,16,13,30,11.0,225.0,2.6,15.9,235.0,230.65,179.49
2018,6,16,13,45,11.0,229.5,2.7,15.9,239.5,235.3,183.36
2018,6,16,14,0,11.0,234.0,2.8,15.9,244.0,239.97,187.23
2018,6,16,14,15,131.5,244.0,2.95,15.85,355.0,378.7,300.35
2018,6,16,14,30,252.0,254.0,3.1,15.8,466.0,510.75,404.67
2018,6,16,14,45,168.0,298.0,3.25,15.75,437.0,468.69,369.67
2018,6,16,15,0,84.0,342.0,3.4,15.7,408.0,428.66,336.7
2018,6,16,15,15,82.0,326.5,3.4,15.7,388.0,410.36,323.54
2018,6,16,15,30,80.0,311.0,3.4,15.7,368.0,391.86,310.08
2018,6,16,15,45,82.0,291.0,3.8,15.55,346.0,371.63,295.96
2018,6,16,16,0,84.0,271.0,4.2,15.4,324.0,350.98,281.3
2018,6,16,16,15,154.5,239.5,4.45,15.3,328.0,379.19,307.2
2018,6,16,16,30,225.0,208.0,4.7,15.2,332.0,401.89,328.38
2018,6,16,16,45,335.0,176.5,4.9,15.05,341.0,437.88,360.85
2018,6,16,17,0,445.0,145.0,5.1,14.9,350.0,473.64,392.27
2018,6,16,17,15,353.5,140.0,5.2,14.8,290.5,393.09,326.32
2018,6,16,17,30,262.0,135.0,5.3,14.7,231.0,311.73,258.86
2018,6,16,17,45,211.5,117.5,5.45,14.6,187.5,254.17,210.53
2018,6,16,18,0,161.0,100.0,5.6,14.5,144.0,194.17,159.4
2018,6,16,18,15,128.0,81.5,5.6,14.4,112.0,152.22,122.86
2018,6,16,18,30,95.0,63.0,5.6,14.3,80.0,113.01,88.4
2018,6,16,18,45,59.5,45.5,5.55,14.25,55.0,76.98,56.63
2018,6,16,19,0,24.0,28.0,5.5,14.2,30.0,38.79,21.03
2018,6,16,19,15,12.0,15.5,5.4,14.2,16.5,18.42,0.0
2018,6,16,19,30,0.0,3.0,5.3,14.2,3.0,2.95,0.0
2018,6,16,19,45,0.0,1.5,5.15,14.2,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,17,4,45,2.5,2.5,3.35,14.1,2.5,0.0,0.0
2018,6,17,5,0,5.0,5.0,3.3,14.1,5.0,4.91,0.0
2018,6,17,5,15,2.5,6.5,3.35,14.2,6.5,6.31,0.0
2018,6,17,5,30,0.0,8.0,3.4,14.3,8.0,7.71,0.83
2018,6,17,5,45,0.0,13.0,3.4,14.35,13.0,12.53,5.35
2018,6,17,6,0,0.0,18.0,3.4,14.4,18.0,17.36,9.81
2018,6,17,6,15,0.0,20.0,3.4,14.45,20.0,19.29,11.64
2018,6,17,6,30,0.0,22.0,3.4,14.5,22.0,21.22,12.54
2018,6,17,6,45,0.0,26.5,3.35,14.6,26.5,25.57,16.24
2018,6,17,7,0,0.0,31.0,3.3,14.7,31.0,29.93,19.9
2018,6,17,7,15,0.0,58.0,3.3,14.75,58.0,56.05,41.93
2018,6,17,7,30,0.0,85.0,3.3,14.8,85.0,82.2,63.67
2018,6,17,7,45,0.0,98.5,3.25,14.9,98.5,94.97,74.02
2018,6,17,8,0,0.0,112.0,3.2,15.0,112.0,107.76,84.28
2018,6,17,8,15,9.0,152.5,3.15,15.05,158.5,149.16,117.79
2018,6,17,8,30,18.0,193.0,3.1,15.1,205.0,191.29,151.42
2018,6,17,8,45,31.0,243.5,3.05,15.2,265.5,241.12,190.74
2018,6,17,9,0,44.0,294.0,3.0,15.3,326.0,295.58,233.08
2018,6,17,9,15,32.5,286.0,2.95,15.4,310.5,285.42,224.41
2018,6,17,9,30,21.0,278.0,2.9,15.5,295.0,277.42,217.56
2018,6,17,9,45,28.0,305.0,2.8,15.6,328.5,305.21,238.8
2018,6,17,10,0,35.0,332.0,2.7,15.7,362.0,337.34,263.06
2018,6,17,10,15,48.5,369.5,2.6,15.75,412.5,384.69,298.77
2018,6,17,10,30,62.0,407.0,2.5,15.8,463.0,433.33,334.86
2018,6,17,10,45,61.5,415.5,2.4,15.9,472.0,444.95,342.65
2018,6,17,11,0,61.0,424.0,2.3,16.0,481.0,456.48,350.52
2018,6,17,11,15,52.5,416.5,2.3,16.1,466.0,445.84,342.06
2018,6,17,11,30,44.0,409.0,2.3,16.2,451.0,434.46,333.18
2018,6,17,11,45,51.0,421.5,2.25,16.3,470.5,455.91,348.97
2018,6,17,12,0,58.0,434.0,2.2,16.4,490.0,477.72,364.76
2018,6,17,12,15,64.5,442.5,2.2,16.45,505.0,495.38,377.69
2018,6,17,12,30,71.0,451.0,2.2,16.5,520.0,513.16,390.71
2018,6,17,12,45,68.0,444.5,2.2,16.6,510.0,506.73,385.84
2018,6,17,13,0,65.0,438.0,2.2,16.7,500.0,499.89,380.86
2018,6,17,13,15,91.5,442.0,2.2,16.7,528.0,532.32,405.73
2018,6,17,13,30,118.0,446.0,2.2,16.7,556.0,571.35,434.9
2018,6,17,13,45,147.0,440.0,2.2,16.7,573.5,595.99,453.83
2018,6,17,14,0,176.0,434.0,2.2,16.7,591.0,619.78,472.21
2018,6,17,14,15,181.0,418.0,2.15,16.7,574.5,608.83,464.89
2018,6,17,14,30,186.0,402.0,2.1,16.7,558.0,596.97,457.2
2018,6,17,14,45,187.0,383.5,2.1,16.7,535.0,577.77,444.36
2018,6,17,15,0,188.0,365.0,2.1,16.7,512.0,557.75,430.93
2018,6,17,15,15,200.5,336.5,2.1,16.7,486.0,536.35,416.96
2018,6,17,15,30,213.0,308.0,2.1,16.7,460.0,513.48,401.78
2018,6,17,15,45,381.5,239.5,2.0,16.6,490.0,595.2,468.2
2018,6,17,16,0,550.0,171.0,1.9,16.5,520.0,651.6,514.21
2018,6,17,16,15,647.0,136.0,1.9,16.45,515.0,672.5,532.1
2018,6,17,16,30,744.0,101.0,1.9,16.4,510.0,681.6,540.33
2018,6,17,16,45,718.5,97.0,1.85,16.3,461.0,634.79,507.27
2018,6,17,17,0,693.0,93.0,1.8,16.2,412.0,586.02,471.22
2018,6,17,17,15,658.0,88.0,1.75,16.1,362.0,530.7,429.08
2018,6,17,17,30,623.0,83.0,1.7,16.0,312.0,477.05,387.06
2018,6,17,17,45,575.0,76.5,1.7,15.9,263.0,416.51,338.46
2018,6,17,18,0,527.0,70.0,1.7,15.8,214.0,359.34,290.99
2018,6,17,18,15,459.0,62.5,1.65,15.65,169.0,295.56,236.76
2018,6,17,18,30,391.0,55.0,1.6,15.5,124.0,237.39,185.96
2018,6,17,18,45,295.0,44.0,1.55,15.35,87.0,171.69,128.71
2018,6,17,19,0,199.0,33.0,1.5,15.2,50.0,115.93,71.58
2018,6,17,19,15,113.5,20.0,1.5,15.15,28.5,49.84,0.0
2018,6,17,19,30,28.0,7.0,1.5,15.1,7.0,6.88,0.0
2018,6,17,19,45,14.0,3.5,1.45,15.0,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,18,4,45,7.5,2.5,1.0,14.35,2.5,0.0,0.0
2018,6,18,5,0,15.0,5.0,1.0,14.4,5.0,4.91,0.0
2018,6,18,5,15,7.5,7.5,1.0,14.5,7.5,7.29,0.0
2018,6,18,5,30,0.0,10.0,1.0,14.6,10.0,9.64,2.47
2018,6,18,5,45,0.0,16.0,1.05,14.75,16.0,15.43,7.9
2018,6,18,6,0,0.0,22.0,1.1,14.9,22.0,21.22,13.25
2018,6,18,6,15,0.0,27.5,1.1,15.0,27.5,26.54,18.12
2018,6,18,6,30,0.0,33.0,1.1,15.1,33.0,31.85,21.61
2018,6,18,6,45,0.0,44.5,1.05,15.25,44.5,42.98,31.03
2018,6,18,7,0,0.0,56.0,1.0,15.4,56.0,54.11,40.33
2018,6,18,7,15,0.0,76.5,1.0,15.55,76.5,73.97,56.8
2018,6,18,7,30,0.0,97.0,1.0,15.7,97.0,93.35,72.6
2018,6,18,7,45,0.0,108.5,1.0,15.85,108.5,104.26,81.24
2018,6,18,8,0,0.0,120.0,1.0,16.0,120.0,115.2,89.81
2018,6,18,8,15,0.5,126.0,1.05,16.15,126.5,121.23,94.34
2018,6,18,8,30,1.0,132.0,1.1,16.3,133.0,127.3,98.91
2018,6,18,8,45,2.0,155.0,1.15,16.45,156.5,149.58,116.45
2018,6,18,9,0,3.0,178.0,1.2,16.6,180.0,172.0,133.86
2018,6,18,9,15,7.0,205.5,1.3,16.65,211.0,200.49,156.01
2018,6,18,9,30,11.0,233.0,1.4,16.7,242.0,229.4,178.28
2018,6,18,9,45,15.5,262.0,1.45,16.8,275.0,260.46,201.93
2018,6,18,10,0,20.0,291.0,1.5,16.9,308.0,291.98,225.7
2018,6,18,10,15,36.0,340.0,1.6,16.95,372.0,348.26,268.32
2018,6,18,10,30,52.0,389.0,1.7,17.0,436.0,408.91,313.44
2018,6,18,10,45,55.5,405.5,1.75,17.05,456.5,430.74,329.08
2018,6,18,11,0,59.0,422.0,1.8,17.1,477.0,452.88,345.11
2018,6,18,11,15,76.5,441.5,1.95,17.1,514.0,490.28,373.05
2018,6,18,11,30,94.0,461.0,2.1,17.1,551.0,528.72,401.51
2018,6,18,11,45,127.5,471.0,2.2,17.15,594.0,574.62,435.58
2018,6,18,12,0,161.0,481.0,2.3,17.2,637.0,621.36,469.93
2018,6,18,12,15,179.5,481.0,2.4,17.15,655.0,644.99,487.56
2018,6,18,12,30,198.0,481.0,2.5,17.1,673.0,668.57,505.34
2018,6,18,12,45,181.0,476.0,2.6,17.1,650.5,652.44,493.89
2018,6,18,13,0,164.0,471.0,2.7,17.1,628.0,635.28,481.92
2018,6,18,13,15,146.0,461.0,2.75,17.05,599.0,611.16,464.83
2018,6,18,13,30,128.0,451.0,2.8,17.0,570.0,586.27,447.1
2018,6,18,13,45,344.0,344.0,2.85,17.0,653.0,696.24,535.63
2018,6,18,14,0,560.0,237.0,2.9,17.0,736.0,805.38,620.47
2018,6,18,14,15,721.0,171.5,2.95,16.95,792.0,885.15,677.72
2018,6,18,14,30,882.0,106.0,3.0,16.9,848.0,956.12,727.39
2018,6,18,14,45,873.0,104.5,3.1,16.9,813.0,933.65,713.26
2018,6,18,15,0,864.0,103.0,3.2,16.9,778.0,908.81,698.26
2018,6,18,15,15,853.0,100.5,3.2,16.9,738.0,878.87,678.94
2018,6,18,15,30,842.0,98.0,3.2,16.9,698.0,846.95,658.16
2018,6,18,15,45,796.0,103.5,3.4,16.7,641.5,797.63,626.29
2018,6,18,16,0,750.0,109.0,3.6,16.5,585.0,743.71,590.34
2018,6,18,16,15,762.5,99.0,3.7,16.4,550.5,719.14,574.83
2018,6,18,16,30,775.0,89.0,3.8,16.3,516.0,691.75,556.8
2018,6,18,16,45,750.0,85.5,3.95,16.2,466.5,642.3,521.85
2018,6,18,17,0,725.0,82.0,4.1,16.1,417.0,593.1,485.69
2018,6,18,17,15,644.0,86.0,4.15,15.9,357.5,519.96,427.96
2018,6,18,17,30,563.0,90.0,4.2,15.7,298.0,450.01,371.52
2018,6,18,17,45,385.0,92.5,4.25,15.55,225.0,327.86,270.84
2018,6,18,18,0,207.0,95.0,4.3,15.4,152.0,217.87,178.31
2018,6,18,18,15,153.5,77.5,4.3,15.2,115.0,165.03,132.99
2018,6,18,18,30,100.0,60.0,4.3,15.0,78.0,111.06,86.52
2018,6,18,18,45,66.5,43.5,4.25,14.85,54.0,76.56,56.17
2018,6,18,19,0,33.0,27.0,4.2,14.7,30.0,44.29,25.25
2018,6,18,19,15,16.5,15.5,4.15,14.6,17.0,19.64,0.0
2018,6,18,19,30,0.0,4.0,4.1,14.5,4.0,3.93,0.0
2018,6,18,19,45,0.0,2.0,4.05,14.4,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,4,45,13.0,2.5,3.25,13.85,3.0,0.0,0.0
2018,6,19,5,0,26.0,5.0,3.3,13.9,6.0,4.91,0.0
2018,6,19,5,15,13.0,7.0,3.3,14.0,7.5,6.73,0.0
2018,6,19,5,30,0.0,9.0,3.3,14.1,9.0,8.67,1.64
2018,6,19,5,45,0.0,14.5,3.3,14.2,14.5,13.98,6.62
2018,6,19,6,0,0.0,20.0,3.3,14.3,20.0,19.29,11.53
2018,6,19,6,15,0.0,25.5,3.3,14.35,25.5,24.6,16.4
2018,6,19,6,30,0.0,31.0,3.3,14.4,31.0,29.92,19.98
2018,6,19,6,45,0.0,42.5,3.3,14.45,42.5,41.04,29.45
2018,6,19,7,0,0.0,54.0,3.3,14.5,54.0,52.17,38.81
2018,6,19,7,15,0.0,69.5,3.3,14.6,69.5,67.19,51.33
2018,6,19,7,30,0.0,85.0,3.3,14.7,85.0,82.19,63.69
2018,6,19,7,45,0.0,101.0,3.35,14.8,101.0,97.29,75.99
2018,6,19,8,0,0.0,117.0,3.4,14.9,117.0,112.41,88.17
2018,6,19,8,15,0.5,130.5,3.45,15.0,131.0,125.42,98.51
2018,6,19,8,30,1.0,144.0,3.5,15.1,145.0,138.51,108.84
2018,6,19,8,45,3.5,171.0,3.55,15.2,173.5,165.23,130.14
2018,6,19,9,0,6.0,198.0,3.6,15.3,202.0,192.22,151.44
2018,6,19,9,15,10.5,227.5,3.7,15.4,235.5,222.97,175.59
2018,6,19,9,30,15.0,257.0,3.8,15.5,269.0,254.2,199.91
2018,6,19,9,45,21.5,287.0,3.9,15.6,305.0,287.71,225.85
2018,6,19,10,0,28.0,317.0,4.0,15.7,341.0,318.63,249.6
2018,6,19,10,15,35.5,347.5,4.05,15.8,379.0,354.76,277.18
2018,6,19,10,30,43.0,378.0,4.1,15.9,417.0,391.71,305.13
2018,6,19,10,45,49.5,396.5,4.15,15.95,442.5,417.45,324.49
2018,6,19,11,0,56.0,415.0,4.2,16.0,468.0,443.73,344.22
2018,6,19,11,15,52.0,414.0,4.35,16.0,463.5,442.94,343.52
2018,6,19,11,30,48.0,413.0,4.5,16.0,459.0,441.77,342.65
2018,6,19,11,45,43.5,409.5,4.6,16.05,451.5,437.39,339.21
2018,6,19,12,0,39.0,406.0,4.7,16.1,444.0,432.64,335.53
2018,6,19,12,15,42.0,412.0,4.85,16.05,453.0,443.98,344.53
2018,6,19,12,30,45.0,418.0,5.0,16.0,462.0,455.36,353.55
2018,6,19,12,45,60.5,429.5,5.15,16.0,488.0,484.36,376.36
2018,6,19,13,0,76.0,441.0,5.3,16.0,514.0,513.6,399.29
2018,6,19,13,15,115.5,448.0,5.45,15.95,556.5,567.97,442.07
2018,6,19,13,30,155.0,455.0,5.6,15.9,599.0,616.85,480.54
2018,6,19,13,45,347.0,362.5,5.75,15.85,674.5,718.39,564.62
2018,6,19,14,0,539.0,270.0,5.9,15.8,750.0,818.78,646.38
2018,6,19,14,15,712.5,188.0,6.05,15.75,801.0,898.09,708.49
2018,6,19,14,30,886.0,106.0,6.2,15.7,852.0,960.13,755.22
2018,6,19,14,45,877.0,104.5,6.3,15.65,817.0,937.64,740.45
2018,6,19,15,0,868.0,103.0,6.4,15.6,782.0,912.77,724.31
2018,6,19,15,15,856.5,101.5,6.4,15.6,742.0,883.42,704.2
2018,6,19,15,30,845.0,100.0,6.4,15.6,702.0,852.12,682.59
2018,6,19,15,45,830.0,97.5,6.5,15.4,657.5,814.98,657.38
2018,6,19,16,0,815.0,95.0,6.6,15.2,613.0,781.38,634.58
2018,6,19,16,15,796.0,92.5,6.6,15.1,566.0,738.46,603.75
2018,6,19,16,30,777.0,90.0,6.6,15.0,519.0,694.83,572.03
2018,6,19,16,45,752.0,87.0,6.6,14.85,469.5,645.9,535.76
2018,6,19,17,0,727.0,84.0,6.6,14.7,420.0,597.18,498.31
2018,6,19,17,15,694.0,79.5,6.5,14.55,369.5,544.43,455.53
2018,6,19,17,30,661.0,75.0,6.4,14.4,319.0,491.08,411.28
2018,6,19,17,45,615.0,69.5,6.3,14.2,269.5,431.16,360.52
2018,6,19,18,0,569.0,64.0,6.2,14.0,220.0,374.44,311.06
2018,6,19,18,15,503.0,57.5,6.05,13.85,174.5,310.86,254.63
2018,6,19,18,30,437.0,51.0,5.9,13.7,129.0,252.78,201.87
2018,6,19,18,45,340.5,41.0,5.75,13.6,90.5,185.66,141.51
2018,6,19,19,0,244.0,31.0,5.6,13.5,52.0,128.06,81.51
2018,6,19,19,15,142.0,19.0,5.5,13.45,29.5,56.66,0.0
2018,6,19,19,30,40.0,7.0,5.4,13.4,7.0,6.88,0.0
2018,6,19,19,45,20.0,3.5,5.3,13.35,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,4,45,17.0,3.0,4.65,13.0,3.5,0.0,0.0
2018,6,20,5,0,34.0,6.0,4.7,13.1,7.0,5.9,0.0
2018,6,20,5,15,17.0,10.0,4.75,13.2,10.5,9.46,0.0
2018,6,20,5,30,0.0,14.0,4.8,13.3,14.0,13.5,5.71
2018,6,20,5,45,0.0,23.0,4.8,13.4,23.0,22.19,13.86
2018,6,20,6,0,0.0,32.0,4.8,13.5,32.0,30.89,21.89
2018,6,20,6,15,0.0,36.5,4.8,13.6,36.5,35.24,25.96
2018,6,20,6,30,0.0,41.0,4.8,13.7,41.0,39.59,28.3
2018,6,20,6,45,0.0,53.5,4.8,13.8,53.5,51.69,38.59
2018,6,20,7,0,0.0,66.0,4.8,13.9,66.0,63.79,48.76
2018,6,20,7,15,0.5,99.5,4.8,14.05,99.5,95.36,75.14
2018,6,20,7,30,1.0,133.0,4.8,14.2,133.0,126.35,100.65
2018,6,20,7,45,6.5,160.0,4.85,14.35,163.5,153.04,122.15
2018,6,20,8,0,12.0,187.0,4.9,14.5,194.0,180.35,143.98
2018,6,20,8,15,16.0,208.0,4.95,14.6,218.0,202.33,161.37
2018,6,20,8,30,20.0,229.0,5.0,14.7,242.0,224.78,179.04
2018,6,20,8,45,23.5,249.5,5.0,14.8,266.0,246.98,196.37
2018,6,20,9,0,27.0,270.0,5.0,14.9,290.0,265.19,210.44
2018,6,20,9,15,46.0,306.5,5.05,15.0,342.5,311.37,246.77
2018,6,20,9,30,65.0,343.0,5.1,15.1,395.0,359.45,284.23
2018,6,20,9,45,99.5,375.5,5.15,15.2,459.0,416.06,328.31
2018,6,20,10,0,134.0,408.0,5.2,15.3,523.0,472.46,371.83
2018,6,20,10,15,156.0,423.5,5.3,15.35,561.5,510.52,401.03
2018,6,20,10,30,178.0,439.0,5.4,15.4,600.0,550.05,431.25
2018,6,20,10,45,185.0,449.5,5.5,15.45,620.0,574.22,449.43
2018,6,20,11,0,192.0,460.0,5.6,15.5,640.0,598.56,467.73
2018,6,20,11,15,219.0,462.0,5.75,15.5,670.0,632.32,493.96
2018,6,20,11,30,246.0,464.0,5.9,15.5,700.0,666.87,520.72
2018,6,20,11,45,293.5,452.5,6.05,15.55,736.0,708.69,553.53
2018,6,20,12,0,341.0,441.0,6.2,15.6,772.0,751.45,586.93
2018,6,20,12,15,392.0,421.5,6.3,15.6,802.0,790.15,617.46
2018,6,20,12,30,443.0,402.0,6.4,15.6,832.0,831.61,649.9
2018,6,20,12,45,454.0,393.0,6.55,15.55,830.5,842.09,658.82
2018,6,20,13,0,465.0,384.0,6.7,15.5,829.0,851.01,666.79
2018,6,20,13,15,463.5,377.0,6.75,15.5,814.5,847.96,665.21
2018,6,20,13,30,462.0,370.0,6.8,15.5,800.0,843.12,662.42
2018,6,20,13,45,528.0,321.5,6.85,15.5,801.5,860.12,678.52
2018,6,20,14,0,594.0,273.0,6.9,15.5,803.0,875.38,693.29
2018,6,20,14,15,755.0,185.5,6.9,15.5,836.0,932.62,738.26
2018,6,20,14,30,916.0,98.0,6.9,15.5,869.0,980.32,773.99
2018,6,20,14,45,908.5,96.0,6.9,15.45,834.0,958.19,758.98
2018,6,20,15,0,901.0,94.0,6.9,15.4,799.0,933.53,742.44
2018,6,20,15,15,890.0,92.5,6.9,15.4,758.5,903.88,722.06
2018,6,20,15,30,879.0,91.0,6.9,15.4,718.0,872.16,700.09
2018,6,20,15,45,865.5,89.5,6.85,15.3,674.0,836.45,675.09
2018,6,20,16,0,852.0,88.0,6.8,15.2,630.0,799.19,648.78
2018,6,20,16,15,834.5,85.5,6.75,15.15,582.0,756.35,617.83
2018,6,20,16,30,817.0,83.0,6.7,15.1,534.0,717.23,589.48
2018,6,20,16,45,794.5,79.0,6.65,15.0,483.5,667.48,552.53
2018,6,20,17,0,772.0,75.0,6.6,14.9,433.0,617.7,514.88
2018,6,20,17,15,742.0,71.5,6.55,14.8,382.5,563.98,471.51
2018,6,20,17,30,712.0,68.0,6.5,14.7,332.0,511.37,427.93
2018,6,20,17,45,669.5,63.0,6.4,14.55,281.5,451.55,377.21
2018,6,20,18,0,627.0,58.0,6.3,14.4,231.0,396.96,329.33
2018,6,20,18,15,561.5,52.5,6.25,14.3,183.5,332.2,271.79
2018,6,20,18,30,496.0,47.0,6.2,14.2,136.0,272.93,217.72
2018,6,20,18,45,394.5,39.0,6.1,14.05,96.0,203.49,155.08
2018,6,20,19,0,293.0,31.0,6.0,13.9,56.0,143.1,91.8
2018,6,20,19,15,173.5,19.5,5.95,13.8,32.0,65.71,0.0
2018,6,20,19,30,54.0,8.0,5.9,13.7,8.0,19.97,0.0
2018,6,20,19,45,27.0,4.0,5.85,13.65,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.45,13.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,21,4,45,15.0,3.0,5.2,13.15,3.5,0.0,0.0
2018,6,21,5,0,30.0,6.0,5.2,13.2,7.0,5.9,0.0
2018,6,21,5,15,15.0,10.5,5.2,13.3,11.0,9.91,0.0
2018,6,21,5,30,0.0,15.0,5.2,13.4,15.0,14.47,6.5
2018,6,21,5,45,0.0,24.5,5.25,13.45,24.5,23.64,15.12
2018,6,21,6,0,0.0,34.0,5.3,13.5,34.0,32.82,23.6
2018,6,21,6,15,0.0,44.5,5.25,13.65,44.5,42.98,32.87
2018,6,21,6,30,0.0,55.0,5.2,13.8,55.0,53.14,39.84
2018,6,21,6,45,0.0,70.5,5.2,13.9,70.5,68.01,52.44
2018,6,21,7,0,0.0,86.0,5.2,14.0,86.0,82.52,64.58
