Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,7,15,6.0,121.5,5.2,14.15,124.5,116.19,92.35
2018,6,21,7,30,12.0,157.0,5.2,14.3,163.0,150.32,120.16
2018,6,21,7,45,26.5,190.5,5.2,14.45,205.5,181.53,145.05
2018,6,21,8,0,41.0,224.0,5.2,14.6,248.0,217.99,174.12
2018,6,21,8,15,45.5,245.0,5.2,14.75,273.5,241.61,192.77
2018,6,21,8,30,50.0,266.0,5.2,14.9,299.0,265.77,211.73
2018,6,21,8,45,47.0,282.5,5.2,15.0,315.0,282.89,224.97
2018,6,21,9,0,44.0,299.0,5.2,15.1,331.0,299.77,237.87
2018,6,21,9,15,38.0,304.0,5.2,15.25,333.0,304.48,241.01
2018,6,21,9,30,32.0,309.0,5.2,15.4,335.0,308.51,243.59
2018,6,21,9,45,35.0,327.0,5.15,15.5,356.5,329.66,259.72
2018,6,21,10,0,38.0,345.0,5.1,15.6,378.0,351.16,275.99
2018,6,21,10,15,49.0,373.5,5.1,15.7,417.0,388.54,304.66
2018,6,21,10,30,60.0,402.0,5.1,15.8,456.0,426.95,333.86
2018,6,21,10,45,72.0,420.5,5.1,15.85,487.0,457.85,357.29
2018,6,21,11,0,84.0,439.0,5.1,15.9,518.0,489.59,381.27
2018,6,21,11,15,101.0,455.0,5.15,15.95,551.0,524.06,407.45
2018,6,21,11,30,118.0,471.0,5.2,16.0,584.0,559.71,434.39
2018,6,21,11,45,162.0,472.5,5.25,16.05,629.0,607.24,471.13
2018,6,21,12,0,206.0,474.0,5.3,16.1,674.0,656.18,508.62
2018,6,21,12,15,297.5,448.0,5.45,16.15,736.5,726.51,563.75
2018,6,21,12,30,389.0,422.0,5.6,16.2,799.0,796.57,618.16
2018,6,21,12,45,589.5,309.0,5.75,16.2,875.5,889.78,693.59
2018,6,21,13,0,790.0,196.0,5.9,16.2,952.0,977.04,759.74
2018,6,21,13,15,868.0,148.0,6.0,16.25,966.0,1004.91,780.01
2018,6,21,13,30,946.0,100.0,6.1,16.3,980.0,1034.76,802.09
2018,6,21,13,45,943.0,99.0,6.2,16.3,958.0,1029.42,799.5
2018,6,21,14,0,940.0,98.0,6.3,16.3,936.0,1021.06,795.05
2018,6,21,14,15,935.0,96.5,6.35,16.3,907.5,1007.26,786.51
2018,6,21,14,30,930.0,95.0,6.4,16.3,879.0,990.59,776.0
2018,6,21,14,45,923.0,93.5,6.45,16.25,844.0,969.28,762.34
2018,6,21,15,0,916.0,92.0,6.5,16.2,809.0,945.37,746.82
2018,6,21,15,15,905.5,90.0,6.5,16.2,768.0,915.31,726.38
2018,6,21,15,30,895.0,88.0,6.5,16.2,727.0,883.11,704.32
2018,6,21,15,45,883.5,86.0,6.4,16.15,683.0,848.1,679.78
2018,6,21,16,0,872.0,84.0,6.3,16.1,639.0,811.38,653.85
2018,6,21,16,15,855.5,81.5,6.3,16.05,591.0,768.67,623.55
2018,6,21,16,30,839.0,79.0,6.3,16.0,543.0,724.99,592.19
2018,6,21,16,45,815.0,76.5,6.25,15.95,492.0,679.64,558.93
2018,6,21,17,0,791.0,74.0,6.2,15.9,441.0,629.81,521.65
2018,6,21,17,15,758.5,71.0,6.15,15.75,389.0,574.32,477.38
2018,6,21,17,30,726.0,68.0,6.1,15.6,337.0,520.11,432.93
2018,6,21,17,45,680.0,63.5,6.05,15.45,285.5,458.31,381.01
2018,6,21,18,0,634.0,59.0,6.0,15.3,234.0,402.09,332.13
2018,6,21,18,15,567.5,54.0,5.85,15.1,186.5,337.08,274.72
2018,6,21,18,30,501.0,49.0,5.7,14.9,139.0,277.56,220.72
2018,6,21,18,45,394.5,40.5,5.55,14.7,98.0,205.33,156.16
2018,6,21,19,0,288.0,32.0,5.4,14.5,57.0,142.74,91.93
2018,6,21,19,15,169.5,20.0,5.2,14.45,32.5,65.23,0.0
2018,6,21,19,30,51.0,8.0,5.0,14.4,8.0,19.32,0.0
2018,6,21,19,45,25.5,4.0,4.85,14.3,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,22,4,45,43.5,7.0,3.45,13.6,8.0,0.0,0.0
2018,6,22,5,0,87.0,14.0,3.4,13.7,16.0,13.76,0.0
2018,6,22,5,15,204.5,25.0,3.35,13.85,43.5,19.78,0.82
2018,6,22,5,30,322.0,36.0,3.3,14.0,71.0,28.54,18.23
2018,6,22,5,45,352.0,46.5,3.25,14.2,102.5,35.24,25.2
2018,6,22,6,0,382.0,57.0,3.2,14.4,134.0,41.5,31.19
2018,6,22,6,15,272.5,83.0,3.1,14.55,146.0,61.31,49.04
2018,6,22,6,30,163.0,109.0,3.0,14.7,158.0,100.29,74.51
2018,6,22,6,45,179.0,131.0,2.9,14.9,194.0,129.47,96.21
2018,6,22,7,0,195.0,153.0,2.8,15.1,230.0,160.54,120.57
2018,6,22,7,15,251.0,168.5,2.75,15.3,281.5,191.5,143.92
2018,6,22,7,30,307.0,184.0,2.7,15.5,333.0,232.58,176.33
2018,6,22,7,45,391.5,184.5,2.65,15.65,395.5,270.52,206.18
2018,6,22,8,0,476.0,185.0,2.6,15.8,458.0,320.85,246.68
2018,6,22,8,15,449.0,210.5,2.55,16.0,485.5,356.98,277.41
2018,6,22,8,30,422.0,236.0,2.5,16.2,513.0,390.5,305.05
2018,6,22,8,45,559.5,204.5,2.45,16.4,598.0,451.51,353.34
2018,6,22,9,0,697.0,173.0,2.4,16.6,683.0,522.62,409.08
2018,6,22,9,15,800.5,138.0,2.4,16.75,753.5,585.61,458.33
2018,6,22,9,30,904.0,103.0,2.4,16.9,824.0,655.87,512.2
2018,6,22,9,45,911.0,105.0,2.45,17.05,858.0,700.14,545.18
2018,6,22,10,0,918.0,107.0,2.5,17.2,892.0,743.31,575.79
2018,6,22,10,15,924.0,108.0,2.6,17.3,920.0,783.54,603.57
2018,6,22,10,30,930.0,109.0,2.7,17.4,948.0,822.21,630.1
2018,6,22,10,45,934.5,110.0,2.8,17.55,969.5,857.96,654.33
2018,6,22,11,0,939.0,111.0,2.9,17.7,991.0,891.74,677.12
2018,6,22,11,15,941.5,111.5,3.0,17.75,1005.0,921.2,697.16
2018,6,22,11,30,944.0,112.0,3.1,17.8,1019.0,948.31,715.62
2018,6,22,11,45,945.5,112.5,3.2,17.9,1026.0,972.05,731.7
2018,6,22,12,0,947.0,113.0,3.3,18.0,1033.0,993.2,746.1
2018,6,22,12,15,946.5,113.0,3.5,18.05,1032.0,1009.29,758.09
2018,6,22,12,30,946.0,113.0,3.7,18.1,1031.0,1022.56,768.28
2018,6,22,12,45,943.5,113.0,3.85,18.1,1022.0,1031.0,775.11
2018,6,22,13,0,941.0,113.0,4.0,18.1,1013.0,1036.44,780.07
2018,6,22,13,15,938.0,112.0,4.2,18.1,997.0,1037.37,782.41
2018,6,22,13,30,935.0,111.0,4.4,18.1,981.0,1035.25,782.85
2018,6,22,13,45,930.0,111.0,4.6,18.1,958.5,1029.18,781.36
2018,6,22,14,0,925.0,111.0,4.8,18.1,936.0,1020.16,777.84
2018,6,22,14,15,918.0,110.0,4.95,18.05,906.5,1005.27,769.98
2018,6,22,14,30,911.0,109.0,5.1,18.0,877.0,987.61,760.18
2018,6,22,14,45,901.5,107.5,5.25,17.95,841.0,964.41,746.44
2018,6,22,15,0,892.0,106.0,5.4,17.9,805.0,938.77,730.85
2018,6,22,15,15,880.5,104.0,5.4,17.9,764.0,908.49,710.74
2018,6,22,15,30,869.0,102.0,5.4,17.9,723.0,876.18,689.1
2018,6,22,15,45,853.5,100.5,5.55,17.75,678.0,839.18,665.08
2018,6,22,16,0,838.0,99.0,5.7,17.6,633.0,805.76,643.36
2018,6,22,16,15,817.5,97.0,5.65,17.5,584.5,761.56,612.23
2018,6,22,16,30,797.0,95.0,5.6,17.4,536.0,716.69,580.27
2018,6,22,16,45,770.0,92.0,5.6,17.25,485.0,665.61,543.34
2018,6,22,17,0,743.0,89.0,5.6,17.1,434.0,614.84,505.19
2018,6,22,17,15,707.5,84.5,5.55,16.95,382.0,560.13,461.87
2018,6,22,17,30,672.0,80.0,5.5,16.8,330.0,504.68,416.92
2018,6,22,17,45,621.5,75.0,5.45,16.6,279.0,442.31,365.16
2018,6,22,18,0,571.0,70.0,5.4,16.4,228.0,383.42,314.81
2018,6,22,18,15,499.5,63.0,5.35,16.15,180.5,316.38,256.61
2018,6,22,18,30,428.0,56.0,5.3,15.9,133.0,255.2,202.19
2018,6,22,18,45,322.5,45.5,5.2,15.65,93.5,184.49,139.92
2018,6,22,19,0,217.0,35.0,5.1,15.4,54.0,125.79,81.24
2018,6,22,19,15,124.0,21.0,5.0,15.3,30.5,54.05,0.0
2018,6,22,19,30,31.0,7.0,4.9,15.2,7.0,13.86,0.0
2018,6,22,19,45,15.5,3.5,4.85,15.1,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,4,45,28.0,6.5,3.2,14.3,7.0,0.0,0.0
2018,6,23,5,0,56.0,13.0,3.2,14.4,14.0,12.78,0.0
2018,6,23,5,15,157.5,26.5,3.15,14.5,41.0,21.08,0.59
2018,6,23,5,30,259.0,40.0,3.1,14.6,68.0,31.1,20.27
2018,6,23,5,45,358.0,49.0,3.05,14.75,109.0,37.76,27.32
2018,6,23,6,0,457.0,58.0,3.0,14.9,150.0,42.54,32.04
2018,6,23,6,15,523.0,64.5,2.95,15.1,198.0,46.59,35.89
2018,6,23,6,30,589.0,71.0,2.9,15.3,246.0,81.06,45.38
2018,6,23,6,45,637.0,74.5,2.85,15.5,296.5,118.03,67.42
2018,6,23,7,0,685.0,78.0,2.8,15.7,347.0,160.07,98.72
2018,6,23,7,15,718.0,81.5,2.85,16.0,398.0,207.28,138.08
2018,6,23,7,30,751.0,85.0,2.9,16.3,449.0,254.47,179.09
2018,6,23,7,45,778.0,87.0,2.9,16.55,499.5,301.81,221.01
2018,6,23,8,0,805.0,89.0,2.9,16.8,550.0,351.61,264.7
2018,6,23,8,15,823.5,91.0,2.95,17.05,597.5,400.35,307.08
2018,6,23,8,30,842.0,93.0,3.0,17.3,645.0,454.19,352.38
2018,6,23,8,45,857.0,94.5,3.05,17.55,689.0,502.82,392.68
2018,6,23,9,0,872.0,96.0,3.1,17.8,733.0,551.87,432.27
2018,6,23,9,15,885.5,96.0,3.1,18.0,773.0,598.91,469.32
2018,6,23,9,30,899.0,96.0,3.1,18.2,813.0,645.79,505.31
2018,6,23,9,45,912.5,94.5,3.1,18.4,848.5,690.93,539.2
2018,6,23,10,0,926.0,93.0,3.1,18.6,884.0,735.44,570.36
2018,6,23,10,15,931.5,93.5,3.1,18.8,911.5,775.09,597.1
2018,6,23,10,30,937.0,94.0,3.1,19.0,939.0,813.13,622.46
2018,6,23,10,45,941.0,94.5,3.1,19.15,960.0,848.19,645.64
2018,6,23,11,0,945.0,95.0,3.1,19.3,981.0,881.23,667.26
2018,6,23,11,15,947.0,96.0,3.1,19.4,995.0,910.84,686.56
2018,6,23,11,30,949.0,97.0,3.1,19.5,1009.0,938.06,704.18
2018,6,23,11,45,949.5,98.0,3.15,19.6,1015.5,961.41,719.55
2018,6,23,12,0,950.0,99.0,3.2,19.7,1022.0,982.12,733.21
2018,6,23,12,15,948.0,99.5,3.25,19.65,1020.0,997.25,743.64
2018,6,23,12,30,946.0,100.0,3.3,19.6,1018.0,1009.51,752.29
2018,6,23,12,45,943.0,100.5,3.35,19.6,1009.0,1017.88,758.34
2018,6,23,13,0,940.0,101.0,3.4,19.6,1000.0,1023.25,762.55
2018,6,23,13,15,937.0,100.5,3.45,19.55,984.5,1024.6,764.36
2018,6,23,13,30,934.0,100.0,3.5,19.5,969.0,1022.91,764.3
2018,6,23,13,45,929.0,99.5,3.55,19.4,946.5,1016.25,761.2
2018,6,23,14,0,924.0,99.0,3.6,19.3,924.0,1006.64,756.24
2018,6,23,14,15,917.0,98.5,3.55,19.2,894.5,992.21,747.43
2018,6,23,14,30,910.0,98.0,3.5,19.1,865.0,975.03,736.87
2018,6,23,14,45,901.5,96.5,3.45,19.05,830.0,952.71,722.75
2018,6,23,15,0,893.0,95.0,3.4,19.0,795.0,927.92,707.0
2018,6,23,15,15,882.0,93.5,3.4,19.0,755.0,898.55,688.28
2018,6,23,15,30,871.0,92.0,3.4,19.0,715.0,867.12,668.06
2018,6,23,15,45,857.5,90.5,3.25,18.75,671.0,831.71,644.68
2018,6,23,16,0,844.0,89.0,3.1,18.5,627.0,794.78,620.08
2018,6,23,16,15,826.0,86.5,2.95,18.4,579.5,756.57,594.01
2018,6,23,16,30,808.0,84.0,2.8,18.3,532.0,712.74,563.6
2018,6,23,16,45,784.0,81.0,2.65,18.15,481.5,663.44,528.88
2018,6,23,17,0,760.0,78.0,2.5,18.0,431.0,614.23,493.46
2018,6,23,17,15,727.5,74.0,2.4,17.8,380.0,558.83,451.29
2018,6,23,17,30,695.0,70.0,2.3,17.6,329.0,504.74,408.94
2018,6,23,17,45,650.5,65.5,2.15,17.4,279.0,447.42,362.5
2018,6,23,18,0,606.0,61.0,2.0,17.2,229.0,391.02,315.42
2018,6,23,18,15,538.5,55.5,1.85,16.9,182.0,326.15,260.35
2018,6,23,18,30,471.0,50.0,1.7,16.6,135.0,266.88,208.52
2018,6,23,18,45,367.5,41.0,1.6,16.35,95.0,196.47,147.39
2018,6,23,19,0,264.0,32.0,1.5,16.1,55.0,135.68,87.15
2018,6,23,19,15,154.5,20.0,1.4,15.95,31.5,61.37,0.0
2018,6,23,19,30,45.0,8.0,1.3,15.8,8.0,18.02,0.0
2018,6,23,19,45,22.5,4.0,1.2,15.65,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.5,3.35,14.4,6.0,0.0,0.0
2018,6,24,5,0,67.0,11.0,3.4,14.5,12.0,10.81,0.0
2018,6,24,5,15,158.0,23.5,3.45,14.65,37.5,18.53,0.0
2018,6,24,5,30,249.0,36.0,3.5,14.8,63.0,27.78,17.44
2018,6,24,5,45,250.0,38.5,3.55,14.9,77.0,28.55,19.27
2018,6,24,6,0,251.0,41.0,3.6,15.0,91.0,29.39,20.41
2018,6,24,6,15,125.5,38.0,3.65,15.15,63.0,26.52,18.03
2018,6,24,6,30,0.0,35.0,3.7,15.3,35.0,33.79,23.18
2018,6,24,6,45,0.0,42.5,3.7,15.4,42.5,41.04,29.32
2018,6,24,7,0,0.0,50.0,3.7,15.5,50.0,48.3,35.39
2018,6,24,7,15,0.0,70.0,3.7,15.65,70.0,67.67,51.54
2018,6,24,7,30,0.0,90.0,3.7,15.8,90.0,86.84,67.3
2018,6,24,7,45,0.0,103.0,3.7,15.95,103.0,99.14,77.19
2018,6,24,8,0,0.0,116.0,3.7,16.1,116.0,111.46,87.01
2018,6,24,8,15,0.0,133.5,3.7,16.2,133.5,127.99,100.19
2018,6,24,8,30,0.0,151.0,3.7,16.3,151.0,144.56,113.28
2018,6,24,8,45,2.0,165.0,3.65,16.4,166.5,158.88,124.45
2018,6,24,9,0,4.0,179.0,3.6,16.5,182.0,173.42,135.76
2018,6,24,9,15,5.5,191.0,3.55,16.6,195.5,186.02,145.45
2018,6,24,9,30,7.0,203.0,3.5,16.7,209.0,198.78,155.24
2018,6,24,9,45,7.5,203.5,3.45,16.8,210.0,200.2,156.03
2018,6,24,10,0,8.0,204.0,3.4,16.9,211.0,201.61,156.87
2018,6,24,10,15,10.0,229.0,3.35,16.95,238.0,227.38,176.89
2018,6,24,10,30,12.0,254.0,3.3,17.0,265.0,253.38,196.88
2018,6,24,10,45,18.5,298.0,3.25,17.05,315.0,301.29,233.71
2018,6,24,11,0,25.0,342.0,3.2,17.1,365.0,348.74,269.64
2018,6,24,11,15,27.0,355.5,3.15,17.1,381.0,365.5,282.0
2018,6,24,11,30,29.0,369.0,3.1,17.1,397.0,382.48,294.61
2018,6,24,11,45,29.5,375.0,3.05,17.15,403.5,391.08,300.8
2018,6,24,12,0,30.0,381.0,3.0,17.2,410.0,399.7,307.06
2018,6,24,12,15,30.5,380.0,2.9,17.2,409.5,401.46,308.23
2018,6,24,12,30,31.0,379.0,2.8,17.2,409.0,403.09,309.37
2018,6,24,12,45,41.5,400.0,2.75,17.2,440.0,436.25,334.39
2018,6,24,13,0,52.0,421.0,2.7,17.2,471.0,469.79,359.37
2018,6,24,13,15,54.5,418.0,2.6,17.2,469.5,471.37,360.47
2018,6,24,13,30,57.0,415.0,2.5,17.2,468.0,472.74,361.62
2018,6,24,13,45,185.0,355.0,2.45,17.2,521.0,545.08,420.43
2018,6,24,14,0,313.0,295.0,2.4,17.2,574.0,623.0,481.6
2018,6,24,14,15,575.5,212.0,2.35,17.15,705.0,791.66,609.31
2018,6,24,14,30,838.0,129.0,2.3,17.1,836.0,939.41,710.22
2018,6,24,14,45,828.5,127.0,2.3,17.1,801.5,917.05,694.67
2018,6,24,15,0,819.0,125.0,2.3,17.1,767.0,898.03,683.17
2018,6,24,15,15,806.5,122.5,2.3,17.1,727.5,868.03,664.09
2018,6,24,15,30,794.0,120.0,2.3,17.1,688.0,836.2,643.73
2018,6,24,15,45,778.0,117.5,2.2,17.0,644.5,799.74,619.42
2018,6,24,16,0,762.0,115.0,2.1,16.9,601.0,762.01,594.08
2018,6,24,16,15,741.5,110.5,2.05,16.8,553.5,717.49,563.97
2018,6,24,16,30,721.0,106.0,2.0,16.7,506.0,674.99,534.97
2018,6,24,16,45,695.0,102.0,2.0,16.6,457.5,626.4,501.12
2018,6,24,17,0,669.0,98.0,2.0,16.5,409.0,578.23,465.59
2018,6,24,17,15,634.0,92.5,1.95,16.4,359.5,523.27,423.65
2018,6,24,17,30,599.0,87.0,1.9,16.3,310.0,469.99,381.86
2018,6,24,17,45,552.5,80.5,1.9,16.2,262.0,411.17,334.57
2018,6,24,18,0,506.0,74.0,1.9,16.1,214.0,355.57,288.36
2018,6,24,18,15,441.5,64.5,1.85,16.0,169.0,291.85,234.26
2018,6,24,18,30,377.0,55.0,1.8,15.9,124.0,233.59,183.49
2018,6,24,18,45,288.5,43.5,1.75,15.8,87.0,169.77,127.87
2018,6,24,19,0,200.0,32.0,1.7,15.7,50.0,116.46,75.14
2018,6,24,19,15,116.5,19.0,1.6,15.65,28.0,50.18,0.0
2018,6,24,19,30,33.0,6.0,1.5,15.6,6.0,13.36,0.0
2018,6,24,19,45,16.5,3.0,1.45,15.6,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.25,14.85,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.4,14.9,2.0,1.97,0.0
2018,6,25,5,15,0.0,6.0,3.45,14.95,6.0,5.78,0.0
2018,6,25,5,30,0.0,10.0,3.5,15.0,10.0,9.64,2.34
2018,6,25,5,45,0.0,15.0,3.5,15.05,15.0,14.46,6.98
2018,6,25,6,0,0.0,20.0,3.5,15.1,20.0,19.29,11.46
2018,6,25,6,15,0.0,21.5,3.45,15.2,21.5,20.74,12.88
2018,6,25,6,30,0.0,23.0,3.4,15.3,23.0,22.19,13.31
2018,6,25,6,45,0.0,26.5,3.3,15.4,26.5,25.57,16.18
2018,6,25,7,0,0.0,30.0,3.2,15.5,30.0,28.96,19.01
2018,6,25,7,15,0.0,43.5,3.05,15.65,43.5,42.02,29.97
2018,6,25,7,30,0.0,57.0,2.9,15.8,57.0,55.09,40.8
2018,6,25,7,45,0.0,65.0,2.8,15.95,65.0,62.84,47.09
2018,6,25,8,0,0.0,73.0,2.7,16.1,73.0,70.61,53.33
2018,6,25,8,15,4.5,107.5,2.65,16.25,110.5,105.44,81.71
2018,6,25,8,30,9.0,142.0,2.6,16.4,148.0,140.11,109.55
2018,6,25,8,45,18.5,209.0,2.6,16.55,222.0,207.51,163.12
2018,6,25,9,0,28.0,276.0,2.6,16.7,296.0,270.81,212.29
2018,6,25,9,15,38.5,304.0,2.7,16.8,333.5,304.54,238.01
2018,6,25,9,30,49.0,332.0,2.8,16.9,371.0,339.4,264.49
2018,6,25,9,45,63.0,354.5,2.9,17.0,407.0,372.7,289.7
2018,6,25,10,0,77.0,377.0,3.0,17.1,443.0,407.24,315.7
2018,6,25,10,15,66.0,376.5,3.15,17.15,434.5,403.55,312.4
2018,6,25,10,30,55.0,376.0,3.3,17.2,426.0,398.8,308.42
2018,6,25,10,45,52.0,390.5,3.5,17.3,438.5,413.54,319.27
2018,6,25,11,0,49.0,405.0,3.7,17.4,451.0,428.15,329.93
2018,6,25,11,15,42.0,398.5,3.85,17.35,438.5,419.29,323.1
2018,6,25,11,30,35.0,392.0,4.0,17.3,426.0,409.83,315.9
2018,6,25,11,45,37.5,399.5,4.2,17.3,436.0,422.0,325.3
2018,6,25,12,0,40.0,407.0,4.4,17.3,446.0,434.3,334.86
2018,6,25,12,15,53.0,426.5,4.55,17.3,478.0,468.4,361.07
2018,6,25,12,30,66.0,446.0,4.7,17.3,510.0,503.04,387.54
2018,6,25,12,45,72.5,448.5,4.85,17.3,518.5,514.77,396.83
2018,6,25,13,0,79.0,451.0,5.0,17.3,527.0,526.4,406.18
2018,6,25,13,15,83.0,444.5,5.15,17.3,523.0,526.25,406.8
2018,6,25,13,30,87.0,438.0,5.3,17.3,519.0,525.75,407.25
2018,6,25,13,45,230.0,379.0,5.45,17.25,586.0,620.78,484.91
2018,6,25,14,0,373.0,320.0,5.6,17.2,653.0,707.3,555.04
2018,6,25,14,15,629.0,213.0,5.7,17.2,753.0,844.32,664.13
2018,6,25,14,30,885.0,106.0,5.8,17.2,853.0,959.92,748.6
2018,6,25,14,45,878.0,104.5,5.9,17.15,819.5,939.53,735.25
2018,6,25,15,0,871.0,103.0,6.0,17.1,786.0,916.69,720.83
2018,6,25,15,15,860.5,101.0,6.0,17.1,746.5,887.82,701.32
2018,6,25,15,30,850.0,99.0,6.0,17.1,707.0,856.91,680.28
2018,6,25,15,45,837.5,96.0,6.15,17.0,663.5,821.35,656.58
2018,6,25,16,0,825.0,93.0,6.3,16.9,620.0,784.23,631.4
2018,6,25,16,15,808.5,90.0,6.4,16.8,573.5,747.37,605.9
2018,6,25,16,30,792.0,87.0,6.5,16.7,527.0,704.73,575.57
2018,6,25,16,45,769.5,84.0,6.55,16.6,478.0,657.1,540.74
2018,6,25,17,0,747.0,81.0,6.6,16.5,429.0,609.48,504.91
2018,6,25,17,15,715.5,77.0,6.65,16.35,378.5,555.22,461.66
2018,6,25,17,30,684.0,73.0,6.7,16.2,328.0,504.48,420.02
2018,6,25,17,45,639.0,68.0,6.75,16.1,278.0,444.64,369.69
2018,6,25,18,0,594.0,63.0,6.8,16.0,228.0,387.86,320.47
2018,6,25,18,15,528.5,57.0,6.75,15.8,181.5,323.78,264.02
2018,6,25,18,30,463.0,51.0,6.7,15.6,135.0,265.12,211.0
2018,6,25,18,45,362.5,42.0,6.7,15.4,95.5,196.03,149.3
2018,6,25,19,0,262.0,33.0,6.7,15.2,56.0,136.13,88.96
2018,6,25,19,15,154.0,20.5,6.6,15.1,32.0,61.87,0.0
2018,6,25,19,30,46.0,8.0,6.5,15.0,8.0,18.28,0.0
2018,6,25,19,45,23.0,4.0,6.45,14.9,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,6.4,14.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,6.25,14.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.95,14.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,5.7,14.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,5.2,14.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,26,4,45,26.0,5.0,5.1,14.05,5.5,0.0,0.0
2018,6,26,5,0,52.0,10.0,5.1,14.1,11.0,9.83,0.0
2018,6,26,5,15,165.5,25.0,5.05,14.3,40.0,19.87,0.0
2018,6,26,5,30,279.0,40.0,5.0,14.5,69.0,31.21,20.16
2018,6,26,5,45,321.5,49.5,4.95,14.65,100.5,37.44,26.99
2018,6,26,6,0,364.0,59.0,4.9,14.8,132.0,43.37,32.75
2018,6,26,6,15,261.5,83.5,4.8,14.95,143.5,65.39,52.54
2018,6,26,6,30,159.0,108.0,4.7,15.1,155.0,98.51,73.28
2018,6,26,6,45,176.5,129.5,4.65,15.25,191.0,127.2,94.51
2018,6,26,7,0,194.0,151.0,4.6,15.4,227.0,157.91,118.56
2018,6,26,7,15,183.0,172.0,4.55,15.55,251.5,184.68,141.24
2018,6,26,7,30,172.0,193.0,4.5,15.7,276.0,210.57,163.32
2018,6,26,7,45,141.5,219.5,4.45,15.85,292.5,234.29,183.9
2018,6,26,8,0,111.0,246.0,4.4,16.0,309.0,255.25,201.57
2018,6,26,8,15,104.5,265.5,4.35,16.15,329.0,281.43,222.47
2018,6,26,8,30,98.0,285.0,4.3,16.3,349.0,302.51,238.97
2018,6,26,8,45,100.5,307.5,4.3,16.45,377.0,329.92,260.18
2018,6,26,9,0,103.0,330.0,4.3,16.6,405.0,357.62,281.35
2018,6,26,9,15,123.5,352.5,4.35,16.7,447.5,391.87,307.73
2018,6,26,9,30,144.0,375.0,4.4,16.8,490.0,432.17,338.54
2018,6,26,9,45,188.0,387.5,4.45,16.9,544.0,480.84,375.99
2018,6,26,10,0,232.0,400.0,4.5,17.0,598.0,532.83,415.65
2018,6,26,10,15,275.5,403.5,4.55,17.05,646.0,576.41,448.97
2018,6,26,10,30,319.0,407.0,4.6,17.1,694.0,625.98,486.48
2018,6,26,10,45,385.5,389.0,4.65,17.2,744.0,676.49,525.15
2018,6,26,11,0,452.0,371.0,4.7,17.3,794.0,729.06,565.04
2018,6,26,11,15,553.0,323.5,4.8,17.3,849.0,787.81,610.88
2018,6,26,11,30,654.0,276.0,4.9,17.3,904.0,848.37,657.7
2018,6,26,11,45,676.5,265.5,5.0,17.3,919.0,876.72,678.93
2018,6,26,12,0,699.0,255.0,5.1,17.3,934.0,903.97,699.17
2018,6,26,12,15,654.5,279.5,5.15,17.3,915.0,900.51,695.92
2018,6,26,12,30,610.0,304.0,5.2,17.3,896.0,893.97,690.27
2018,6,26,12,45,530.5,343.0,5.25,17.3,854.5,865.98,668.23
2018,6,26,13,0,451.0,382.0,5.3,17.3,813.0,834.64,643.71
2018,6,26,13,15,385.0,403.5,5.4,17.3,767.5,792.21,612.13
2018,6,26,13,30,319.0,425.0,5.5,17.3,722.0,753.01,582.44
2018,6,26,13,45,416.0,365.5,5.6,17.3,743.0,795.22,618.03
2018,6,26,14,0,513.0,306.0,5.7,17.3,764.0,829.03,647.23
2018,6,26,14,15,717.0,203.0,5.75,17.25,820.5,918.65,717.57
2018,6,26,14,30,921.0,100.0,5.8,17.2,877.0,987.84,768.12
2018,6,26,14,45,914.5,98.0,5.9,17.2,842.5,966.82,754.56
2018,6,26,15,0,908.0,96.0,6.0,17.2,808.0,943.2,739.61
2018,6,26,15,15,897.0,94.5,6.0,17.2,767.5,913.62,719.74
2018,6,26,15,30,886.0,93.0,6.0,17.2,727.0,881.93,698.29
2018,6,26,15,45,873.5,90.0,6.1,17.05,682.0,845.37,674.0
2018,6,26,16,0,861.0,87.0,6.2,16.9,637.0,807.16,648.18
2018,6,26,16,15,844.0,84.5,6.2,16.8,589.0,764.53,618.18
2018,6,26,16,30,827.0,82.0,6.2,16.7,541.0,725.55,590.63
2018,6,26,16,45,799.0,79.5,6.2,16.6,488.5,673.3,552.38
2018,6,26,17,0,771.0,77.0,6.2,16.5,436.0,621.41,513.69
2018,6,26,17,15,733.5,72.0,6.2,16.35,381.5,561.22,465.89
2018,6,26,17,30,696.0,67.0,6.2,16.2,327.0,502.78,418.23
2018,6,26,17,45,656.0,62.5,6.2,16.05,278.0,445.56,370.18
2018,6,26,18,0,616.0,58.0,6.2,15.9,229.0,393.29,324.68
2018,6,26,18,15,555.0,53.5,6.1,15.75,184.0,332.13,270.52
2018,6,26,18,30,494.0,49.0,6.0,15.6,139.0,275.94,219.36
2018,6,26,18,45,389.0,41.0,5.95,15.4,98.5,204.87,155.97
2018,6,26,19,0,284.0,33.0,5.9,15.2,58.0,143.27,93.86
2018,6,26,19,15,168.0,20.5,5.75,15.1,33.0,76.0,0.0
2018,6,26,19,30,52.0,8.0,5.6,15.0,8.0,19.66,0.0
2018,6,26,19,45,26.0,4.0,5.5,14.9,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,27,4,45,0.0,1.0,4.7,13.95,1.0,0.0,0.0
2018,6,27,5,0,0.0,2.0,4.7,14.0,2.0,1.97,0.0
2018,6,27,5,15,34.0,9.5,4.65,14.05,13.0,8.25,0.0
2018,6,27,5,30,68.0,17.0,4.6,14.1,24.0,14.5,6.34
2018,6,27,5,45,34.0,19.5,4.55,14.2,23.0,18.16,10.23
2018,6,27,6,0,0.0,22.0,4.5,14.3,22.0,21.22,13.2
2018,6,27,6,15,0.0,24.5,4.5,14.45,24.5,23.64,15.5
2018,6,27,6,30,0.0,27.0,4.5,14.6,27.0,26.05,16.64
2018,6,27,6,45,0.0,32.5,4.45,14.75,32.5,31.37,21.17
2018,6,27,7,0,0.0,38.0,4.4,14.9,38.0,36.69,25.63
2018,6,27,7,15,0.0,56.5,4.4,15.05,56.5,54.6,40.66
2018,6,27,7,30,0.0,75.0,4.4,15.2,75.0,72.52,55.52
2018,6,27,7,45,0.0,90.0,4.45,15.35,90.0,87.0,67.34
2018,6,27,8,0,0.0,105.0,4.5,15.5,105.0,101.19,78.81
2018,6,27,8,15,0.0,114.0,4.55,15.65,114.0,109.78,85.56
2018,6,27,8,30,0.0,123.0,4.6,15.8,123.0,118.39,92.3
2018,6,27,8,45,0.0,133.0,4.65,15.95,133.0,127.95,99.77
2018,6,27,9,0,0.0,143.0,4.7,16.1,143.0,137.53,107.22
2018,6,27,9,15,1.5,157.5,4.75,16.2,158.5,152.23,118.82
2018,6,27,9,30,3.0,172.0,4.8,16.3,174.0,167.11,130.49
2018,6,27,9,45,6.0,197.0,4.9,16.4,202.0,193.05,150.99
2018,6,27,10,0,9.0,222.0,5.0,16.5,230.0,219.29,171.58
2018,6,27,10,15,10.0,231.0,5.05,16.6,240.0,229.24,179.16
2018,6,27,10,30,11.0,240.0,5.1,16.7,250.0,239.27,186.82
2018,6,27,10,45,15.5,273.5,5.2,16.75,288.0,275.53,215.14
2018,6,27,11,0,20.0,307.0,5.3,16.8,326.0,312.22,243.56
2018,6,27,11,15,21.5,327.5,5.4,16.8,348.0,334.31,260.51
2018,6,27,11,30,23.0,348.0,5.5,16.8,370.0,356.58,277.58
2018,6,27,11,45,21.5,338.5,5.6,16.8,359.0,347.33,270.39
2018,6,27,12,0,20.0,329.0,5.7,16.8,348.0,337.84,263.1
2018,6,27,12,15,20.0,331.0,5.8,16.8,350.0,340.78,265.45
2018,6,27,12,30,20.0,333.0,5.9,16.8,352.0,343.65,267.76
2018,6,27,12,45,23.5,345.5,6.0,16.75,368.0,364.35,284.03
2018,6,27,13,0,27.0,358.0,6.1,16.7,384.0,381.89,297.86
2018,6,27,13,15,29.5,364.5,6.2,16.7,392.5,392.51,306.33
2018,6,27,13,30,32.0,371.0,6.3,16.7,401.0,403.13,314.86
2018,6,27,13,45,35.0,369.0,6.35,16.65,401.0,405.51,317.2
2018,6,27,14,0,38.0,367.0,6.4,16.6,401.0,407.77,319.51
2018,6,27,14,15,36.5,353.0,6.45,16.55,385.0,393.02,308.6
2018,6,27,14,30,35.0,339.0,6.5,16.5,369.0,378.06,297.54
2018,6,27,14,45,34.0,323.5,6.6,16.45,351.5,361.81,285.52
2018,6,27,15,0,33.0,308.0,6.7,16.4,334.0,345.38,273.31
2018,6,27,15,15,31.5,291.0,6.7,16.4,314.5,326.74,259.2
2018,6,27,15,30,30.0,274.0,6.7,16.4,295.0,307.98,244.93
2018,6,27,15,45,23.5,247.5,6.85,16.25,263.5,266.61,212.59
2018,6,27,16,0,17.0,221.0,7.0,16.1,232.0,233.99,186.9
2018,6,27,16,15,20.0,206.0,7.05,15.95,218.0,221.16,177.32
2018,6,27,16,30,23.0,191.0,7.1,15.8,204.0,208.09,167.44
2018,6,27,16,45,44.0,183.5,7.2,15.7,205.0,222.56,180.57
2018,6,27,17,0,65.0,176.0,7.3,15.6,206.0,228.8,186.85
2018,6,27,17,15,118.5,157.5,7.3,15.45,204.5,248.92,205.2
2018,6,27,17,30,172.0,139.0,7.3,15.3,203.0,256.65,212.81
2018,6,27,17,45,189.5,119.5,7.3,15.15,180.5,245.43,203.4
2018,6,27,18,0,207.0,100.0,7.3,15.0,158.0,224.75,185.43
2018,6,27,18,15,170.0,82.5,7.25,14.85,123.5,179.41,145.8
2018,6,27,18,30,133.0,65.0,7.2,14.7,89.0,137.23,108.54
2018,6,27,18,45,89.0,48.0,7.15,14.55,62.0,90.95,68.04
2018,6,27,19,0,45.0,31.0,7.1,14.4,35.0,54.14,33.49
2018,6,27,19,15,22.5,17.5,7.05,14.35,19.5,27.06,0.0
2018,6,27,19,30,0.0,4.0,7.0,14.3,4.0,3.93,0.0
2018,6,27,19,45,0.0,2.0,6.95,14.25,2.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.85,14.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.8,14.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.6,14.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.45,14.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.4,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,6.3,14.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,14.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,14.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,6,28,4,45,16.5,4.5,6.3,14.65,4.5,0.0,0.0
2018,6,28,5,0,33.0,9.0,6.4,14.7,9.0,8.85,0.0
2018,6,28,5,15,122.0,24.0,6.45,14.8,35.0,19.06,0.0
2018,6,28,5,30,211.0,39.0,6.5,14.9,61.0,30.41,19.3
2018,6,28,5,45,270.5,50.0,6.55,15.0,93.5,37.9,27.3
2018,6,28,6,0,330.0,61.0,6.6,15.1,126.0,45.01,34.12
2018,6,28,6,15,308.0,79.5,6.6,15.2,154.0,57.51,45.5
2018,6,28,6,30,286.0,98.0,6.6,15.3,182.0,91.83,64.22
2018,6,28,6,45,289.0,118.5,6.6,15.4,217.0,124.2,87.5
2018,6,28,7,0,292.0,139.0,6.6,15.5,252.0,157.27,113.92
2018,6,28,7,15,302.0,158.0,6.65,15.6,289.5,191.06,142.03
2018,6,28,7,30,312.0,177.0,6.7,15.7,327.0,226.02,171.77
2018,6,28,7,45,423.0,171.0,6.7,15.8,398.0,265.72,203.0
2018,6,28,8,0,534.0,165.0,6.7,15.9,469.0,320.5,247.83
2018,6,28,8,15,651.5,141.0,6.75,15.95,543.5,371.06,290.37
2018,6,28,8,30,769.0,117.0,6.8,16.0,618.0,436.2,345.19
2018,6,28,8,45,802.5,112.5,6.85,16.05,667.0,485.21,387.43
2018,6,28,9,0,836.0,108.0,6.9,16.1,716.0,539.81,433.33
2018,6,28,9,15,848.0,109.5,6.9,16.15,755.0,585.9,471.63
2018,6,28,9,30,860.0,111.0,6.9,16.2,794.0,631.77,509.01
2018,6,28,9,45,870.0,111.5,6.85,16.25,828.0,675.02,543.55
2018,6,28,10,0,880.0,112.0,6.8,16.3,862.0,717.49,576.3
2018,6,28,10,15,886.5,113.5,6.8,16.3,890.0,757.32,605.56
2018,6,28,10,30,893.0,115.0,6.8,16.3,918.0,795.74,633.58
2018,6,28,10,45,897.0,115.0,6.8,16.35,938.0,829.18,657.62
2018,6,28,11,0,901.0,115.0,6.8,16.4,958.0,860.71,680.17
2018,6,28,11,15,903.5,116.0,6.8,16.4,972.0,889.83,701.02
2018,6,28,11,30,906.0,117.0,6.8,16.4,986.0,916.72,720.22
2018,6,28,11,45,907.0,117.5,6.8,16.4,993.0,939.42,736.38
2018,6,28,12,0,908.0,118.0,6.8,16.4,1000.0,959.64,750.78
2018,6,28,12,15,910.0,116.5,6.9,16.4,1000.0,976.28,763.18
2018,6,28,12,30,912.0,115.0,7.0,16.4,1000.0,990.27,773.77
2018,6,28,12,45,915.0,112.0,7.05,16.35,993.5,1000.98,782.02
2018,6,28,13,0,918.0,109.0,7.1,16.3,987.0,1008.82,788.34
2018,6,28,13,15,915.0,108.0,7.2,16.3,971.5,1009.87,790.0
2018,6,28,13,30,912.0,107.0,7.3,16.3,956.0,1007.94,789.66
2018,6,28,13,45,907.5,106.0,7.4,16.25,934.0,1001.58,786.38
2018,6,28,14,0,903.0,105.0,7.5,16.2,912.0,992.32,781.1
2018,6,28,14,15,897.5,104.0,7.55,16.15,884.0,979.24,772.9
2018,6,28,14,30,892.0,103.0,7.6,16.1,856.0,963.42,762.79
2018,6,28,14,45,883.5,102.0,7.65,16.05,822.0,942.14,748.7
2018,6,28,15,0,875.0,101.0,7.7,16.0,788.0,918.42,732.84
2018,6,28,15,15,864.0,99.0,7.7,16.0,748.0,889.08,712.45
2018,6,28,15,30,853.0,97.0,7.7,16.0,708.0,857.72,690.49
2018,6,28,15,45,839.0,95.0,7.75,15.8,664.5,821.97,665.78
2018,6,28,16,0,825.0,93.0,7.8,15.6,621.0,784.74,639.72
2018,6,28,16,15,805.5,91.0,7.8,15.5,573.5,746.72,612.4
2018,6,28,16,30,786.0,89.0,7.8,15.4,526.0,703.1,580.42
2018,6,28,16,45,760.5,86.5,7.85,15.3,476.5,654.14,543.87
2018,6,28,17,0,735.0,84.0,7.9,15.2,427.0,605.4,506.37
2018,6,28,17,15,701.5,80.0,7.85,15.1,376.5,552.56,463.31
2018,6,28,17,30,668.0,76.0,7.8,15.0,326.0,499.15,418.82
2018,6,28,17,45,619.5,71.5,7.8,14.85,276.0,438.62,367.39
2018,6,28,18,0,571.0,67.0,7.8,14.7,226.0,381.41,317.4
2018,6,28,18,15,502.5,60.0,7.7,14.6,179.0,315.71,259.12
2018,6,28,18,30,434.0,53.0,7.6,14.5,132.0,255.71,204.73
2018,6,28,18,45,332.0,44.0,7.5,14.4,93.5,187.17,143.34
2018,6,28,19,0,230.0,35.0,7.4,14.3,55.0,130.3,86.04
2018,6,28,19,15,133.0,21.5,7.3,14.3,31.5,67.85,0.0
2018,6,28,19,30,36.0,8.0,7.2,14.3,8.0,16.05,0.0
2018,6,28,19,45,18.0,4.0,7.05,14.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,6.35,14.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,5.65,14.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,5.25,14.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,29,4,45,25.0,4.5,3.75,14.0,5.0,0.0,0.0
2018,6,29,5,0,50.0,9.0,3.6,14.1,10.0,8.85,0.0
2018,6,29,5,15,101.0,18.0,3.45,14.2,26.0,14.01,0.0
2018,6,29,5,30,152.0,27.0,3.3,14.3,42.0,20.51,11.18
2018,6,29,5,45,92.0,34.5,3.1,14.4,45.0,28.58,19.28
2018,6,29,6,0,32.0,42.0,2.9,14.5,48.0,39.82,29.65
2018,6,29,6,15,16.0,58.0,2.7,14.65,61.0,53.88,42.4
2018,6,29,6,30,0.0,74.0,2.5,14.8,74.0,70.29,54.19
2018,6,29,6,45,1.0,94.5,2.3,14.95,95.0,89.21,70.02
2018,6,29,7,0,2.0,115.0,2.1,15.1,116.0,108.34,85.74
2018,6,29,7,15,13.5,144.5,2.0,15.3,151.0,137.47,109.01
2018,6,29,7,30,25.0,174.0,1.9,15.5,186.0,167.88,133.02
2018,6,29,7,45,41.5,202.0,1.8,15.65,224.5,194.91,153.96
2018,6,29,8,0,58.0,230.0,1.7,15.8,263.0,228.09,179.73
2018,6,29,8,15,133.0,255.5,1.75,16.0,339.5,279.14,218.84
2018,6,29,8,30,208.0,281.0,1.8,16.2,416.0,341.95,267.18
2018,6,29,8,45,336.0,268.0,1.85,16.35,504.0,399.84,312.01
2018,6,29,9,0,464.0,255.0,1.9,16.5,592.0,469.47,365.99
2018,6,29,9,15,572.5,223.5,2.05,16.65,662.0,525.35,409.98
2018,6,29,9,30,681.0,192.0,2.2,16.8,732.0,589.79,460.22
2018,6,29,9,45,788.0,148.0,2.35,16.95,799.0,651.71,508.38
2018,6,29,10,0,895.0,104.0,2.5,17.1,866.0,719.85,559.73
2018,6,29,10,15,901.5,105.0,2.65,17.15,894.0,759.78,587.68
2018,6,29,10,30,908.0,106.0,2.8,17.2,922.0,798.26,614.68
2018,6,29,10,45,913.0,106.5,2.95,17.3,943.5,833.45,639.14
2018,6,29,11,0,918.0,107.0,3.1,17.4,965.0,866.75,662.24
2018,6,29,11,15,921.0,107.5,3.2,17.45,979.5,896.31,682.51
2018,6,29,11,30,924.0,108.0,3.3,17.5,994.0,923.59,701.23
2018,6,29,11,45,925.0,107.5,3.45,17.55,1000.0,945.73,716.8
2018,6,29,12,0,926.0,107.0,3.6,17.6,1006.0,965.29,730.71
2018,6,29,12,15,926.0,106.5,3.75,17.6,1005.0,981.26,742.4
2018,6,29,12,30,926.0,106.0,3.9,17.6,1004.0,994.48,752.32
2018,6,29,12,45,925.0,105.5,4.1,17.6,996.5,1003.89,760.08
2018,6,29,13,0,924.0,105.0,4.3,17.6,989.0,1010.39,765.97
2018,6,29,13,15,922.0,104.5,4.45,17.6,974.5,1012.94,769.29
2018,6,29,13,30,920.0,104.0,4.6,17.6,960.0,1012.52,770.91
2018,6,29,13,45,916.5,102.5,4.8,17.6,938.5,1006.61,769.27
2018,6,29,14,0,913.0,101.0,5.0,17.6,917.0,997.75,765.61
2018,6,29,14,15,907.5,99.5,5.15,17.55,888.5,984.05,758.33
2018,6,29,14,30,902.0,98.0,5.3,17.5,860.0,967.56,749.09
2018,6,29,14,45,894.5,97.0,5.4,17.45,826.0,947.05,736.63
2018,6,29,15,0,887.0,96.0,5.5,17.4,792.0,924.04,722.36
2018,6,29,15,15,876.0,94.0,5.5,17.4,752.0,894.43,702.54
2018,6,29,15,30,865.0,92.0,5.5,17.4,712.0,862.76,681.18
2018,6,29,15,45,852.0,89.5,5.7,17.25,668.0,826.95,658.03
2018,6,29,16,0,839.0,87.0,5.9,17.1,624.0,789.57,633.3
2018,6,29,16,15,821.0,85.0,5.95,16.95,577.0,747.46,603.98
2018,6,29,16,30,803.0,83.0,6.0,16.8,530.0,709.14,577.17
2018,6,29,16,45,779.5,80.5,6.05,16.7,480.5,661.02,542.2
2018,6,29,17,0,756.0,78.0,6.1,16.6,431.0,612.94,506.5
2018,6,29,17,15,722.5,74.5,6.1,16.4,380.0,557.63,462.63
2018,6,29,17,30,689.0,71.0,6.1,16.2,329.0,503.71,418.7
2018,6,29,17,45,641.0,67.0,6.1,16.05,278.5,445.3,369.66
2018,6,29,18,0,593.0,63.0,6.1,15.9,228.0,388.06,320.25
2018,6,29,18,15,525.5,57.0,6.0,15.75,181.5,323.03,263.14
2018,6,29,18,30,458.0,51.0,5.9,15.6,135.0,263.61,209.64
2018,6,29,18,45,354.5,42.5,5.8,15.4,95.5,194.04,147.79
2018,6,29,19,0,251.0,34.0,5.7,15.2,56.0,135.72,89.21
2018,6,29,19,15,146.5,21.0,5.65,15.15,32.0,70.93,0.0
2018,6,29,19,30,42.0,8.0,5.6,15.1,8.0,17.41,0.0
2018,6,29,19,45,21.0,4.0,5.5,15.05,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,30,4,45,31.5,4.5,1.05,14.6,5.0,0.0,0.0
2018,6,30,5,0,63.0,9.0,1.1,14.7,10.0,8.85,0.0
2018,6,30,5,15,187.5,21.5,1.15,14.85,37.5,17.65,0.0
2018,6,30,5,30,312.0,34.0,1.2,15.0,65.0,27.14,16.51
2018,6,30,5,45,408.5,41.0,1.25,15.2,105.5,30.62,21.0
2018,6,30,6,0,505.0,48.0,1.3,15.4,146.0,34.01,24.44
2018,6,30,6,15,567.5,53.5,1.25,15.65,194.0,35.97,26.4
2018,6,30,6,30,630.0,59.0,1.2,15.9,242.0,68.19,35.15
2018,6,30,6,45,673.5,63.0,1.2,16.1,292.5,109.9,59.59
2018,6,30,7,0,717.0,67.0,1.2,16.3,343.0,152.98,90.92
2018,6,30,7,15,747.5,70.0,1.25,16.55,394.0,197.3,127.43
2018,6,30,7,30,778.0,73.0,1.3,16.8,445.0,244.76,168.36
2018,6,30,7,45,801.0,75.5,1.35,17.05,495.0,292.62,210.47
2018,6,30,8,0,824.0,78.0,1.4,17.3,545.0,346.77,257.2
2018,6,30,8,15,826.0,85.0,1.45,17.5,587.5,394.32,298.37
2018,6,30,8,30,828.0,92.0,1.5,17.7,630.0,441.52,338.17
2018,6,30,8,45,826.5,101.5,1.55,17.9,669.5,488.76,376.78
2018,6,30,9,0,825.0,111.0,1.6,18.1,709.0,531.71,411.12
2018,6,30,9,15,761.5,142.5,1.6,18.2,718.0,561.92,434.35
2018,6,30,9,30,698.0,174.0,1.6,18.3,727.0,583.27,450.18
2018,6,30,9,45,474.5,283.0,1.65,18.4,666.5,567.47,435.42
2018,6,30,10,0,251.0,392.0,1.7,18.5,606.0,534.53,406.96
2018,6,30,10,15,185.5,405.0,1.7,18.55,566.0,513.88,390.64
2018,6,30,10,30,120.0,418.0,1.7,18.6,526.0,484.83,367.8
2018,6,30,10,45,95.5,424.5,1.75,18.7,511.5,479.66,363.34
2018,6,30,11,0,71.0,431.0,1.8,18.8,497.0,470.54,355.79
2018,6,30,11,15,84.0,446.5,1.85,18.8,526.0,500.6,377.9
2018,6,30,11,30,97.0,462.0,1.9,18.8,555.0,531.39,400.18
2018,6,30,11,45,97.5,465.5,1.9,18.85,559.5,539.9,405.89
2018,6,30,12,0,98.0,469.0,1.9,18.9,564.0,548.21,411.64
2018,6,30,12,15,87.0,463.5,1.95,18.85,548.0,536.59,403.26
2018,6,30,12,30,76.0,458.0,2.0,18.8,532.0,524.24,394.48
2018,6,30,12,45,76.0,453.0,2.05,18.75,526.5,522.4,393.66
2018,6,30,13,0,76.0,448.0,2.1,18.7,521.0,520.2,392.55
2018,6,30,13,15,73.0,438.5,2.1,18.65,507.5,510.13,385.58
2018,6,30,13,30,70.0,429.0,2.1,18.6,494.0,499.65,378.38
2018,6,30,13,45,212.0,368.0,2.15,18.55,558.5,591.46,451.0
2018,6,30,14,0,354.0,307.0,2.2,18.5,623.0,675.05,515.79
2018,6,30,14,15,628.5,203.5,2.15,18.45,743.0,833.58,633.47
2018,6,30,14,30,903.0,100.0,2.1,18.4,863.0,970.59,725.02
2018,6,30,14,45,894.0,99.0,2.1,18.35,828.0,948.7,710.24
2018,6,30,15,0,885.0,98.0,2.1,18.3,793.0,924.37,695.57
2018,6,30,15,15,874.0,96.5,2.1,18.3,753.0,895.39,677.61
2018,6,30,15,30,863.0,95.0,2.1,18.3,713.0,864.37,658.21
2018,6,30,15,45,849.0,93.0,2.1,18.15,669.0,828.37,635.6
2018,6,30,16,0,835.0,91.0,2.1,18.0,625.0,790.87,611.72
2018,6,30,16,15,816.5,88.5,2.1,17.85,577.5,752.72,587.07
2018,6,30,16,30,798.0,86.0,2.1,17.7,530.0,708.93,557.97
2018,6,30,16,45,773.5,83.0,2.1,17.55,480.0,659.7,524.35
2018,6,30,17,0,749.0,80.0,2.1,17.4,430.0,610.59,489.86
2018,6,30,17,15,716.0,76.0,2.1,17.2,379.0,555.31,448.36
2018,6,30,17,30,683.0,72.0,2.1,17.0,328.0,503.58,408.22
2018,6,30,17,45,637.5,67.5,2.1,16.8,278.0,444.06,360.61
2018,6,30,18,0,592.0,63.0,2.1,16.6,228.0,387.64,313.84
2018,6,30,18,15,525.5,56.5,2.05,16.35,181.0,322.53,258.6
2018,6,30,18,30,459.0,50.0,2.0,16.1,134.0,262.99,206.51
2018,6,30,18,45,358.5,41.0,2.0,15.85,94.5,194.04,146.4
2018,6,30,19,0,258.0,32.0,2.0,15.6,55.0,134.46,87.63
2018,6,30,19,15,151.5,19.5,2.0,15.5,31.0,70.42,0.0
2018,6,30,19,30,45.0,7.0,2.0,15.4,7.0,17.12,0.0
2018,6,30,19,45,22.5,3.5,2.0,15.3,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
