Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,1,4,45,25.0,4.0,2.45,15.1,4.5,0.0,0.0
2018,7,1,5,0,50.0,8.0,2.4,15.2,9.0,7.86,0.0
2018,7,1,5,15,154.0,20.5,2.35,15.3,34.0,16.17,0.0
2018,7,1,5,30,258.0,33.0,2.3,15.4,59.0,26.21,15.58
2018,7,1,5,45,263.5,40.5,2.25,15.55,79.5,30.33,20.68
2018,7,1,6,0,269.0,48.0,2.2,15.7,100.0,34.92,25.18
2018,7,1,6,15,145.5,73.5,2.1,15.8,102.5,57.99,45.82
2018,7,1,6,30,22.0,99.0,2.0,15.9,105.0,88.75,68.83
2018,7,1,6,45,34.5,121.5,1.9,16.05,133.5,111.04,86.5
2018,7,1,7,0,47.0,144.0,1.8,16.2,162.0,134.83,105.23
2018,7,1,7,15,41.0,161.0,1.75,16.3,178.5,152.22,119.44
2018,7,1,7,30,35.0,178.0,1.7,16.4,195.0,169.05,133.07
2018,7,1,7,45,33.0,194.5,1.6,16.55,212.0,186.05,146.46
2018,7,1,8,0,31.0,211.0,1.5,16.7,229.0,202.88,159.5
2018,7,1,8,15,30.5,228.5,1.5,16.8,247.0,220.98,173.43
2018,7,1,8,30,30.0,246.0,1.5,16.9,265.0,239.09,187.2
2018,7,1,8,45,28.0,257.0,1.45,17.05,276.0,250.82,195.77
2018,7,1,9,0,26.0,268.0,1.4,17.2,287.0,262.33,204.09
2018,7,1,9,15,20.5,261.5,1.4,17.3,277.0,259.79,201.61
2018,7,1,9,30,15.0,255.0,1.4,17.4,267.0,252.07,195.19
2018,7,1,9,45,16.5,269.0,1.4,17.5,282.5,267.35,206.59
2018,7,1,10,0,18.0,283.0,1.4,17.6,298.0,282.78,217.95
2018,7,1,10,15,18.0,291.5,1.45,17.7,307.0,292.1,224.67
2018,7,1,10,30,18.0,300.0,1.5,17.8,316.0,301.4,231.41
2018,7,1,10,45,17.0,297.0,1.55,17.85,312.5,298.98,229.35
2018,7,1,11,0,16.0,294.0,1.6,17.9,309.0,296.4,227.26
2018,7,1,11,15,14.5,282.0,1.65,17.9,295.5,284.62,218.26
2018,7,1,11,30,13.0,270.0,1.7,17.9,282.0,272.6,209.13
2018,7,1,11,45,13.5,273.5,1.75,17.95,286.5,277.17,212.62
2018,7,1,12,0,14.0,277.0,1.8,18.0,291.0,281.75,216.08
2018,7,1,12,15,13.5,272.5,1.85,17.95,286.0,277.58,212.98
2018,7,1,12,30,13.0,268.0,1.9,17.9,281.0,273.3,209.85
2018,7,1,12,45,12.5,260.0,1.95,17.9,272.0,265.5,204.02
2018,7,1,13,0,12.0,252.0,2.0,17.9,263.0,257.58,198.13
2018,7,1,13,15,11.0,236.5,2.05,17.8,246.5,241.68,186.16
2018,7,1,13,30,10.0,221.0,2.1,17.7,230.0,225.67,174.07
2018,7,1,13,45,144.0,197.5,2.2,17.65,326.0,347.59,274.17
2018,7,1,14,0,278.0,174.0,2.3,17.6,422.0,460.83,364.53
2018,7,1,14,15,544.5,159.0,2.3,17.5,625.5,704.9,548.04
2018,7,1,14,30,811.0,144.0,2.3,17.4,829.0,935.22,707.45
2018,7,1,14,45,801.5,141.5,2.35,17.3,795.0,913.06,691.91
2018,7,1,15,0,792.0,139.0,2.4,17.2,761.0,888.67,677.39
2018,7,1,15,15,779.0,136.0,2.4,17.2,721.5,858.49,658.12
2018,7,1,15,30,766.0,133.0,2.4,17.2,682.0,826.53,637.55
2018,7,1,15,45,750.0,129.5,2.4,17.0,639.0,789.88,613.98
2018,7,1,16,0,734.0,126.0,2.4,16.8,596.0,754.94,591.38
2018,7,1,16,15,714.0,121.5,2.35,16.7,549.5,711.88,562.07
2018,7,1,16,30,694.0,117.0,2.3,16.6,503.0,668.32,532.03
2018,7,1,16,45,668.0,112.0,2.3,16.45,455.0,619.61,497.33
2018,7,1,17,0,642.0,107.0,2.3,16.3,407.0,571.33,461.58
2018,7,1,17,15,608.0,100.5,2.3,16.15,358.0,516.91,420.1
2018,7,1,17,30,574.0,94.0,2.3,16.0,309.0,464.09,378.68
2018,7,1,17,45,528.0,86.5,2.3,15.85,261.0,405.37,331.25
2018,7,1,18,0,482.0,79.0,2.3,15.7,213.0,349.79,284.91
2018,7,1,18,15,417.5,69.0,2.3,15.55,168.5,284.59,229.53
2018,7,1,18,30,353.0,59.0,2.3,15.4,124.0,227.82,179.88
2018,7,1,18,45,266.5,46.0,2.25,15.25,86.5,165.4,125.28
2018,7,1,19,0,180.0,33.0,2.2,15.1,49.0,111.76,72.81
2018,7,1,19,15,103.5,19.5,2.15,15.05,27.5,57.35,0.0
2018,7,1,19,30,27.0,6.0,2.1,15.0,6.0,12.04,0.0
2018,7,1,19,45,13.5,3.0,2.05,15.0,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,2,4,45,0.0,1.0,1.95,15.0,1.0,0.0,0.0
2018,7,2,5,0,0.0,2.0,2.0,15.1,2.0,1.97,0.0
2018,7,2,5,15,0.0,8.5,2.0,15.2,8.5,8.19,0.0
2018,7,2,5,30,0.0,15.0,2.0,15.3,15.0,14.47,6.03
2018,7,2,5,45,0.0,25.0,2.0,15.45,25.0,24.13,15.3
2018,7,2,6,0,0.0,35.0,2.0,15.6,35.0,33.79,24.19
2018,7,2,6,15,0.0,48.5,1.95,15.7,48.5,46.86,36.01
2018,7,2,6,30,0.0,62.0,1.9,15.8,62.0,59.71,45.07
2018,7,2,6,45,0.0,82.5,1.85,15.95,82.5,78.58,60.9
2018,7,2,7,0,0.0,103.0,1.8,16.1,103.0,97.52,76.51
2018,7,2,7,15,0.5,124.0,1.75,16.2,124.0,117.08,92.38
2018,7,2,7,30,1.0,145.0,1.7,16.3,145.0,136.78,108.13
2018,7,2,7,45,1.5,154.0,1.65,16.4,154.5,145.95,115.12
2018,7,2,8,0,2.0,163.0,1.6,16.5,164.0,155.11,122.06
2018,7,2,8,15,3.0,172.0,1.55,16.6,174.0,164.46,129.1
2018,7,2,8,30,4.0,181.0,1.5,16.7,184.0,173.88,136.15
2018,7,2,8,45,6.5,196.5,1.45,16.75,201.5,190.08,148.57
2018,7,2,9,0,9.0,212.0,1.4,16.8,219.0,206.55,161.1
2018,7,2,9,15,10.5,228.0,1.4,16.9,236.0,223.18,173.66
2018,7,2,9,30,12.0,244.0,1.4,17.0,253.0,239.99,186.28
2018,7,2,9,45,14.0,258.5,1.4,17.05,270.0,255.9,198.17
2018,7,2,10,0,16.0,273.0,1.4,17.1,287.0,272.01,210.17
2018,7,2,10,15,17.0,286.5,1.4,17.15,301.5,286.64,220.96
2018,7,2,10,30,18.0,300.0,1.4,17.2,316.0,301.37,231.79
2018,7,2,10,45,17.5,300.0,1.45,17.2,316.0,302.21,232.21
2018,7,2,11,0,17.0,300.0,1.5,17.2,316.0,302.93,232.66
2018,7,2,11,15,16.0,294.0,1.55,17.2,309.0,297.39,228.39
2018,7,2,11,30,15.0,288.0,1.6,17.2,302.0,291.68,224.05
2018,7,2,11,45,20.5,318.0,1.65,17.2,337.5,326.5,250.51
2018,7,2,12,0,26.0,348.0,1.7,17.2,373.0,363.54,278.21
2018,7,2,12,15,38.0,387.0,1.75,17.15,423.5,415.1,316.7
2018,7,2,12,30,50.0,426.0,1.8,17.1,474.0,467.52,355.27
2018,7,2,12,45,43.5,408.5,1.85,17.1,450.0,446.37,339.61
2018,7,2,13,0,37.0,391.0,1.9,17.1,426.0,424.66,323.9
2018,7,2,13,15,33.0,375.0,1.95,17.1,406.0,406.43,310.78
2018,7,2,13,30,29.0,359.0,2.0,17.1,386.0,387.84,297.3
2018,7,2,13,45,144.5,332.0,2.05,17.05,461.5,481.37,372.15
2018,7,2,14,0,260.0,305.0,2.1,17.0,537.0,573.68,443.86
2018,7,2,14,15,481.5,256.0,2.2,16.95,669.0,743.78,572.47
2018,7,2,14,30,703.0,207.0,2.3,16.9,801.0,902.67,686.24
2018,7,2,14,45,689.5,204.0,2.4,16.85,766.5,878.28,670.02
2018,7,2,15,0,676.0,201.0,2.5,16.8,732.0,852.05,654.22
2018,7,2,15,15,660.5,196.5,2.5,16.8,693.0,820.76,633.85
2018,7,2,15,30,645.0,192.0,2.5,16.8,654.0,788.04,612.38
2018,7,2,15,45,625.5,185.5,2.65,16.65,610.5,748.58,586.67
2018,7,2,16,0,606.0,179.0,2.8,16.5,567.0,708.32,559.74
2018,7,2,16,15,583.0,171.0,2.8,16.4,521.0,663.14,527.75
2018,7,2,16,30,560.0,163.0,2.8,16.3,475.0,614.41,492.62
2018,7,2,16,45,532.5,154.0,2.85,16.2,428.0,565.34,456.54
2018,7,2,17,0,505.0,145.0,2.9,16.1,381.0,517.13,420.24
2018,7,2,17,15,470.0,134.0,2.95,15.95,333.5,462.98,378.39
2018,7,2,17,30,435.0,123.0,3.0,15.8,286.0,410.82,337.02
2018,7,2,17,45,391.5,109.5,3.05,15.7,239.5,353.35,290.16
2018,7,2,18,0,348.0,96.0,3.1,15.6,193.0,299.17,244.74
2018,7,2,18,15,293.0,80.5,3.1,15.5,150.5,240.88,194.87
2018,7,2,18,30,238.0,65.0,3.1,15.4,108.0,187.45,148.26
2018,7,2,18,45,175.0,47.5,3.15,15.3,74.0,127.38,96.12
2018,7,2,19,0,112.0,30.0,3.2,15.2,40.0,79.33,50.48
2018,7,2,19,15,64.0,17.0,3.2,15.15,22.0,34.11,0.0
2018,7,2,19,30,16.0,4.0,3.2,15.1,4.0,7.57,0.0
2018,7,2,19,45,8.0,2.0,3.15,15.05,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,4.05,14.75,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,4.1,14.8,2.0,1.97,0.0
2018,7,3,5,15,0.0,9.0,4.05,14.9,9.0,8.68,0.0
2018,7,3,5,30,0.0,16.0,4.0,15.0,16.0,15.43,6.73
2018,7,3,5,45,0.0,27.5,3.95,15.1,27.5,26.55,17.38
2018,7,3,6,0,0.0,39.0,3.9,15.2,39.0,37.67,27.61
2018,7,3,6,15,0.0,54.0,3.8,15.3,54.0,51.91,40.51
2018,7,3,6,30,0.0,69.0,3.7,15.4,69.0,65.85,50.31
2018,7,3,6,45,0.0,83.5,3.6,15.5,83.5,79.44,61.74
2018,7,3,7,0,0.0,98.0,3.5,15.6,98.0,93.09,73.03
2018,7,3,7,15,1.0,119.5,3.45,15.75,120.0,113.18,89.44
2018,7,3,7,30,2.0,141.0,3.4,15.9,142.0,133.45,105.77
2018,7,3,7,45,1.5,146.0,3.35,16.0,147.0,138.76,109.73
2018,7,3,8,0,1.0,151.0,3.3,16.1,152.0,143.89,113.51
2018,7,3,8,15,2.0,163.0,3.25,16.25,164.5,155.85,122.77
2018,7,3,8,30,3.0,175.0,3.2,16.4,177.0,167.93,132.05
2018,7,3,8,45,5.5,191.0,3.15,16.5,195.0,184.52,144.92
2018,7,3,9,0,8.0,207.0,3.1,16.6,213.0,201.39,157.93
2018,7,3,9,15,16.5,247.0,3.1,16.7,260.0,244.11,191.3
2018,7,3,9,30,25.0,287.0,3.1,16.8,307.0,283.78,221.85
2018,7,3,9,45,45.0,331.0,3.1,16.9,368.5,339.08,264.3
2018,7,3,10,0,65.0,375.0,3.1,17.0,430.0,396.31,307.59
2018,7,3,10,15,62.0,385.5,3.1,17.05,439.5,408.16,315.84
2018,7,3,10,30,59.0,396.0,3.1,17.1,449.0,419.74,324.04
2018,7,3,10,45,45.5,382.0,3.1,17.15,423.5,399.87,308.45
2018,7,3,11,0,32.0,368.0,3.1,17.2,398.0,378.72,291.95
2018,7,3,11,15,37.0,380.0,3.15,17.25,415.0,396.99,305.77
2018,7,3,11,30,42.0,392.0,3.2,17.3,432.0,415.62,319.68
2018,7,3,11,45,69.5,428.5,3.2,17.3,495.5,478.59,367.16
2018,7,3,12,0,97.0,465.0,3.2,17.3,559.0,543.12,414.93
2018,7,3,12,15,128.0,471.5,3.2,17.35,595.5,585.53,446.38
2018,7,3,12,30,159.0,478.0,3.2,17.4,632.0,626.73,476.84
2018,7,3,12,45,205.5,470.0,3.2,17.4,667.5,668.79,508.53
2018,7,3,13,0,252.0,462.0,3.2,17.4,703.0,715.59,543.25
2018,7,3,13,15,246.5,455.5,3.2,17.45,688.0,708.55,538.07
2018,7,3,13,30,241.0,449.0,3.2,17.5,673.0,700.43,532.54
2018,7,3,13,45,239.5,437.0,3.2,17.5,655.5,689.54,525.42
2018,7,3,14,0,238.0,425.0,3.2,17.5,638.0,677.58,517.59
2018,7,3,14,15,181.0,409.0,3.2,17.5,568.0,598.95,460.04
2018,7,3,14,30,124.0,393.0,3.2,17.5,498.0,528.13,407.37
2018,7,3,14,45,92.5,365.0,3.25,17.5,441.5,460.63,357.45
2018,7,3,15,0,61.0,337.0,3.3,17.5,385.0,402.03,313.2
2018,7,3,15,15,82.5,325.0,3.3,17.5,386.5,409.11,320.33
2018,7,3,15,30,104.0,313.0,3.3,17.5,388.0,415.0,326.32
2018,7,3,15,45,132.5,296.5,3.35,17.35,385.5,429.47,339.33
2018,7,3,16,0,161.0,280.0,3.4,17.2,383.0,432.95,343.99
2018,7,3,16,15,186.5,257.0,3.4,17.1,367.5,424.54,339.38
2018,7,3,16,30,212.0,234.0,3.4,17.0,352.0,413.82,332.88
2018,7,3,16,45,220.5,209.5,3.4,16.9,322.0,386.72,312.97
2018,7,3,17,0,229.0,185.0,3.4,16.8,292.0,366.48,298.02
2018,7,3,17,15,262.5,158.0,3.45,16.65,267.0,349.45,285.91
2018,7,3,17,30,296.0,131.0,3.5,16.5,242.0,328.83,270.21
2018,7,3,17,45,288.0,112.5,3.5,16.4,207.0,291.68,239.59
2018,7,3,18,0,280.0,94.0,3.5,16.3,172.0,254.68,208.22
2018,7,3,18,15,238.5,78.0,3.5,16.1,135.0,205.54,165.93
2018,7,3,18,30,197.0,62.0,3.5,15.9,98.0,159.99,126.02
2018,7,3,18,45,137.5,47.0,3.5,15.7,68.5,112.94,84.82
2018,7,3,19,0,78.0,32.0,3.5,15.5,39.0,71.65,45.31
2018,7,3,19,15,39.0,18.5,3.4,15.4,22.0,28.78,0.0
2018,7,3,19,30,0.0,5.0,3.3,15.3,5.0,4.91,0.0
2018,7,3,19,45,0.0,2.5,3.25,15.2,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,5.0,1.5,2.15,14.65,1.5,0.0,0.0
2018,7,4,5,0,10.0,3.0,2.2,14.7,3.0,2.95,0.0
2018,7,4,5,15,10.0,7.0,2.2,14.75,7.5,6.7,0.0
2018,7,4,5,30,10.0,11.0,2.2,14.8,12.0,10.69,2.88
2018,7,4,5,45,5.0,17.5,2.2,14.85,18.0,17.02,9.14
2018,7,4,6,0,0.0,24.0,2.2,14.9,24.0,23.15,14.86
2018,7,4,6,15,0.0,33.5,2.2,15.0,33.5,32.34,23.21
2018,7,4,6,30,0.0,43.0,2.2,15.1,43.0,41.52,29.79
2018,7,4,6,45,0.0,60.0,2.2,15.15,60.0,57.98,43.74
2018,7,4,7,0,0.0,77.0,2.2,15.2,77.0,74.21,57.31
2018,7,4,7,15,5.0,111.5,2.2,15.35,114.0,106.79,84.07
2018,7,4,7,30,10.0,146.0,2.2,15.5,151.0,139.69,110.67
2018,7,4,7,45,15.5,173.0,2.25,15.6,181.5,166.68,132.13
2018,7,4,8,0,21.0,200.0,2.3,15.7,212.0,194.34,153.93
2018,7,4,8,15,45.0,233.5,2.3,15.85,262.0,230.48,182.02
2018,7,4,8,30,69.0,267.0,2.3,16.0,312.0,273.51,215.4
2018,7,4,8,45,97.5,297.0,2.35,16.15,365.0,318.2,249.85
2018,7,4,9,0,126.0,327.0,2.4,16.3,418.0,361.49,282.97
2018,7,4,9,15,187.0,343.5,2.45,16.4,487.0,418.52,326.78
2018,7,4,9,30,248.0,360.0,2.5,16.5,556.0,476.81,371.18
2018,7,4,9,45,341.0,347.0,2.5,16.65,629.0,538.86,418.55
2018,7,4,10,0,434.0,334.0,2.5,16.8,702.0,604.85,468.31
2018,7,4,10,15,553.5,288.5,2.55,16.9,774.0,669.83,517.99
2018,7,4,10,30,673.0,243.0,2.6,17.0,846.0,740.33,571.06
2018,7,4,10,45,720.0,219.0,2.6,17.1,878.0,780.37,600.15
2018,7,4,11,0,767.0,195.0,2.6,17.2,910.0,821.33,628.34
2018,7,4,11,15,595.0,295.0,2.6,17.25,855.0,792.35,604.0
2018,7,4,11,30,423.0,395.0,2.6,17.3,800.0,754.94,572.34
2018,7,4,11,45,438.5,396.0,2.6,17.4,818.5,783.67,592.78
2018,7,4,12,0,454.0,397.0,2.6,17.5,837.0,811.9,612.21
2018,7,4,12,15,460.0,396.0,2.55,17.55,841.5,828.54,623.21
2018,7,4,12,30,466.0,395.0,2.5,17.6,846.0,843.92,633.4
2018,7,4,12,45,583.0,320.0,2.45,17.65,880.0,891.95,669.98
2018,7,4,13,0,700.0,245.0,2.4,17.7,914.0,939.13,704.27
2018,7,4,13,15,815.0,173.5,2.35,17.7,940.5,981.68,732.06
2018,7,4,13,30,930.0,102.0,2.3,17.7,967.0,1018.97,756.19
2018,7,4,13,45,928.0,100.0,2.25,17.75,946.0,1014.15,752.55
2018,7,4,14,0,926.0,98.0,2.2,17.8,925.0,1006.3,747.5
2018,7,4,14,15,920.5,97.5,2.2,17.8,897.0,993.69,740.18
2018,7,4,14,30,915.0,97.0,2.2,17.8,869.0,978.25,731.12
2018,7,4,14,45,908.0,95.0,2.25,17.85,834.5,957.07,718.72
2018,7,4,15,0,901.0,93.0,2.3,17.9,800.0,933.3,704.61
2018,7,4,15,15,890.5,90.5,2.3,17.9,759.5,903.38,685.93
2018,7,4,15,30,880.0,88.0,2.3,17.9,719.0,871.31,665.73
2018,7,4,15,45,868.5,86.0,2.45,17.85,675.5,836.99,645.15
2018,7,4,16,0,857.0,84.0,2.6,17.8,632.0,800.96,622.95
2018,7,4,16,15,840.5,81.5,2.7,17.75,584.5,758.92,595.64
2018,7,4,16,30,824.0,79.0,2.8,17.7,537.0,715.92,567.12
2018,7,4,16,45,802.0,76.0,2.9,17.65,487.0,672.08,537.36
2018,7,4,17,0,780.0,73.0,3.0,17.6,437.0,623.61,503.39
2018,7,4,17,15,749.5,69.0,3.1,17.45,385.5,568.69,462.09
2018,7,4,17,30,719.0,65.0,3.2,17.3,334.0,514.89,420.07
2018,7,4,17,45,676.5,61.0,3.35,17.2,283.5,455.84,372.34
2018,7,4,18,0,634.0,57.0,3.5,17.1,233.0,401.83,326.84
2018,7,4,18,15,570.5,51.5,3.55,16.9,185.5,337.43,271.49
2018,7,4,18,30,507.0,46.0,3.6,16.7,138.0,278.36,219.02
2018,7,4,18,45,408.0,38.0,3.65,16.5,97.5,208.98,157.66
2018,7,4,19,0,309.0,30.0,3.7,16.3,57.0,148.95,96.26
2018,7,4,19,15,185.0,19.0,3.65,16.2,32.5,68.91,0.0
2018,7,4,19,30,61.0,8.0,3.6,16.1,8.0,21.72,0.0
2018,7,4,19,45,30.5,4.0,3.55,16.0,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.0,14.65,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.1,14.7,2.0,1.97,0.0
2018,7,5,5,15,0.0,8.5,1.15,14.8,8.5,8.2,0.0
2018,7,5,5,30,0.0,15.0,1.2,14.9,15.0,14.47,5.81
2018,7,5,5,45,0.0,25.0,1.3,15.05,25.0,24.13,15.3
2018,7,5,6,0,0.0,35.0,1.4,15.2,35.0,33.79,24.22
2018,7,5,6,15,0.0,47.0,1.35,15.3,47.0,45.4,34.78
2018,7,5,6,30,0.0,59.0,1.3,15.4,59.0,56.99,42.85
2018,7,5,6,45,0.0,64.5,1.3,15.55,64.5,62.34,47.34
2018,7,5,7,0,0.0,70.0,1.3,15.7,70.0,67.67,51.7
2018,7,5,7,15,0.0,89.0,1.2,15.85,89.0,85.55,66.43
2018,7,5,7,30,0.0,108.0,1.1,16.0,108.0,103.32,80.81
2018,7,5,7,45,1.0,131.5,1.05,16.2,132.0,125.49,98.53
2018,7,5,8,0,2.0,155.0,1.0,16.4,156.0,147.81,116.08
2018,7,5,8,15,5.5,178.0,0.9,16.55,181.5,170.79,133.87
2018,7,5,8,30,9.0,201.0,0.8,16.7,207.0,194.19,151.73
2018,7,5,8,45,9.0,204.5,0.7,16.9,210.5,198.54,154.44
2018,7,5,9,0,9.0,208.0,0.6,17.1,214.0,202.78,157.13
2018,7,5,9,15,8.0,207.5,0.6,17.3,213.5,202.67,156.57
2018,7,5,9,30,7.0,207.0,0.6,17.5,213.0,202.37,155.92
2018,7,5,9,45,11.0,237.5,0.6,17.7,247.0,234.25,180.08
2018,7,5,10,0,15.0,268.0,0.6,17.9,281.0,266.55,204.05
2018,7,5,10,15,21.5,303.0,0.75,18.05,322.0,305.31,233.05
2018,7,5,10,30,28.0,338.0,0.9,18.2,363.0,342.25,260.4
2018,7,5,10,45,36.5,365.0,1.05,18.4,398.5,376.7,285.76
2018,7,5,11,0,45.0,392.0,1.2,18.6,434.0,411.96,311.55
2018,7,5,11,15,63.0,420.5,1.4,18.7,480.0,457.54,345.26
2018,7,5,11,30,81.0,449.0,1.6,18.8,526.0,504.38,379.55
2018,7,5,11,45,80.5,453.5,1.8,18.9,530.5,512.49,385.56
2018,7,5,12,0,80.0,458.0,2.0,19.0,535.0,520.42,391.69
2018,7,5,12,15,104.5,463.5,2.25,19.0,564.5,552.67,416.5
2018,7,5,12,30,129.0,469.0,2.5,19.0,594.0,588.95,443.94
2018,7,5,12,45,221.5,451.5,2.75,19.05,664.0,665.53,502.41
2018,7,5,13,0,314.0,434.0,3.0,19.1,734.0,747.48,563.6
2018,7,5,13,15,434.5,376.0,3.2,19.05,784.0,816.45,616.7
2018,7,5,13,30,555.0,318.0,3.4,19.0,834.0,879.62,665.57
2018,7,5,13,45,637.0,264.5,3.55,18.95,843.5,908.12,689.29
2018,7,5,14,0,719.0,211.0,3.7,18.9,853.0,931.86,707.96
2018,7,5,14,15,816.0,150.0,3.8,18.8,856.5,953.63,724.5
2018,7,5,14,30,913.0,89.0,3.9,18.7,860.0,967.55,735.8
2018,7,5,14,45,905.0,87.5,4.0,18.65,825.0,945.94,722.68
2018,7,5,15,0,897.0,86.0,4.1,18.6,790.0,921.79,708.02
2018,7,5,15,15,886.5,84.5,4.1,18.6,750.5,893.01,689.39
2018,7,5,15,30,876.0,83.0,4.1,18.6,711.0,862.11,669.22
2018,7,5,15,45,860.0,81.5,4.0,18.4,665.5,824.6,644.25
2018,7,5,16,0,844.0,80.0,3.9,18.2,620.0,785.67,618.07
2018,7,5,16,15,823.5,78.5,3.85,18.1,571.5,742.0,588.14
2018,7,5,16,30,803.0,77.0,3.8,18.0,523.0,697.7,557.36
2018,7,5,16,45,752.0,80.5,3.7,17.9,467.0,641.36,516.85
2018,7,5,17,0,701.0,84.0,3.6,17.8,411.0,582.54,473.06
2018,7,5,17,15,578.0,95.5,3.65,17.6,344.0,492.0,401.84
2018,7,5,17,30,455.0,107.0,3.7,17.4,277.0,404.21,331.22
2018,7,5,17,45,369.5,99.5,3.7,17.2,224.0,329.52,270.11
2018,7,5,18,0,284.0,92.0,3.7,17.0,171.0,261.95,213.53
2018,7,5,18,15,239.5,77.5,3.7,16.85,134.5,205.37,165.33
2018,7,5,18,30,195.0,63.0,3.7,16.7,98.0,160.49,126.03
2018,7,5,18,45,143.5,46.5,3.7,16.5,68.0,114.5,85.69
2018,7,5,19,0,92.0,30.0,3.7,16.3,38.0,73.12,45.64
2018,7,5,19,15,53.5,17.5,3.75,16.25,21.5,31.71,0.0
2018,7,5,19,30,15.0,5.0,3.8,16.2,5.0,8.32,0.0
2018,7,5,19,45,7.5,2.5,3.8,16.15,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,3.55,16.45,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,3.7,16.5,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.5,3.8,16.55,3.5,3.37,0.0
2018,7,6,5,30,0.0,6.0,3.9,16.6,6.0,5.78,0.0
2018,7,6,5,45,0.0,7.5,4.05,16.7,7.5,7.23,0.56
2018,7,6,6,0,0.0,9.0,4.2,16.8,9.0,8.67,1.96
2018,7,6,6,15,0.0,13.0,4.15,16.9,13.0,12.53,5.46
2018,7,6,6,30,0.0,17.0,4.1,17.0,17.0,16.4,8.27
2018,7,6,6,45,5.0,43.5,4.05,17.05,45.5,42.42,30.1
2018,7,6,7,0,10.0,70.0,4.0,17.1,74.0,68.98,52.09
2018,7,6,7,15,20.0,109.0,3.95,17.25,118.0,104.75,81.24
2018,7,6,7,30,30.0,148.0,3.9,17.4,162.0,142.49,111.66
2018,7,6,7,45,15.0,116.0,3.8,17.5,123.0,115.24,89.56
2018,7,6,8,0,0.0,84.0,3.7,17.6,84.0,81.26,61.8
2018,7,6,8,15,25.5,116.5,3.6,17.8,133.0,119.8,92.78
2018,7,6,8,30,51.0,149.0,3.5,18.0,182.0,161.87,126.43
2018,7,6,8,45,128.0,225.5,3.45,18.2,316.0,266.28,209.11
2018,7,6,9,0,205.0,302.0,3.4,18.4,450.0,380.48,297.39
2018,7,6,9,15,293.5,299.5,3.45,18.65,524.0,435.29,339.77
2018,7,6,9,30,382.0,297.0,3.5,18.9,598.0,498.44,388.48
2018,7,6,9,45,569.0,224.5,3.55,19.15,695.0,571.74,446.65
2018,7,6,10,0,756.0,152.0,3.6,19.4,792.0,660.44,515.55
2018,7,6,10,15,798.5,138.5,3.75,19.6,834.5,708.78,551.28
2018,7,6,10,30,841.0,125.0,3.9,19.8,877.0,759.29,586.83
2018,7,6,10,45,863.0,115.0,4.1,20.0,903.0,796.43,612.72
2018,7,6,11,0,885.0,105.0,4.3,20.2,929.0,832.73,637.99
2018,7,6,11,15,871.0,117.0,4.5,20.3,938.5,857.95,655.96
2018,7,6,11,30,857.0,129.0,4.7,20.4,948.0,880.2,672.13
2018,7,6,11,45,860.5,129.0,4.9,20.5,956.5,904.0,689.45
2018,7,6,12,0,864.0,129.0,5.1,20.6,965.0,925.54,705.26
2018,7,6,12,15,772.0,189.5,5.35,20.6,936.5,917.33,700.93
2018,7,6,12,30,680.0,250.0,5.6,20.6,908.0,905.07,693.87
2018,7,6,12,45,548.0,324.5,5.8,20.65,852.0,862.0,660.47
2018,7,6,13,0,416.0,399.0,6.0,20.7,796.0,815.41,623.61
2018,7,6,13,15,549.5,314.5,6.15,20.65,830.5,866.69,666.82
2018,7,6,13,30,683.0,230.0,6.3,20.6,865.0,916.31,707.09
2018,7,6,13,45,794.5,159.5,6.45,20.6,881.0,949.97,732.22
2018,7,6,14,0,906.0,89.0,6.6,20.6,897.0,976.82,752.68
2018,7,6,14,15,900.0,88.0,6.7,20.55,869.0,963.32,744.51
2018,7,6,14,30,894.0,87.0,6.8,20.5,841.0,947.07,734.61
2018,7,6,14,45,875.0,91.5,6.9,20.4,804.5,921.96,718.48
2018,7,6,15,0,856.0,96.0,7.0,20.3,768.0,894.85,700.87
2018,7,6,15,15,846.0,94.0,7.0,20.3,729.5,866.93,681.92
2018,7,6,15,30,836.0,92.0,7.0,20.3,691.0,836.98,661.42
2018,7,6,15,45,832.5,85.5,7.05,20.05,650.0,805.62,640.61
2018,7,6,16,0,829.0,79.0,7.1,19.8,609.0,772.1,617.98
2018,7,6,16,15,783.5,86.0,7.05,19.6,556.0,723.63,583.32
2018,7,6,16,30,738.0,93.0,7.0,19.4,503.0,671.53,545.44
2018,7,6,16,45,581.0,121.0,6.95,19.2,425.0,567.18,464.14
2018,7,6,17,0,424.0,149.0,6.9,19.0,347.0,466.53,382.4
2018,7,6,17,15,347.0,142.0,6.8,18.8,291.5,393.39,323.18
2018,7,6,17,30,270.0,135.0,6.7,18.6,236.0,317.99,261.22
2018,7,6,17,45,204.5,119.0,6.6,18.4,189.0,253.29,207.28
2018,7,6,18,0,139.0,103.0,6.5,18.2,142.0,187.45,151.81
2018,7,6,18,15,106.5,84.0,6.35,18.0,110.0,145.97,116.27
2018,7,6,18,30,74.0,65.0,6.2,17.8,78.0,107.18,82.77
2018,7,6,18,45,45.0,47.0,6.0,17.65,54.0,73.67,53.67
2018,7,6,19,0,16.0,29.0,5.8,17.5,30.0,37.62,21.11
2018,7,6,19,15,8.0,16.5,5.65,17.4,17.0,18.39,0.0
2018,7,6,19,30,0.0,4.0,5.5,17.3,4.0,3.93,0.0
2018,7,6,19,45,0.0,2.0,5.4,17.2,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,5.25,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,5.2,17.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,5.15,17.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,5.05,16.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,5.0,16.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,5.0,16.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.9,16.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,5.0,16.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,5.0,15.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,5.05,15.85,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,5.15,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,5.2,15.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,7,7,4,45,31.5,4.0,5.5,15.85,4.0,0.0,0.0
2018,7,7,5,0,63.0,8.0,5.6,15.9,8.0,7.86,0.0
2018,7,7,5,15,189.0,19.0,5.65,16.0,33.0,15.73,0.0
2018,7,7,5,30,315.0,30.0,5.7,16.1,58.0,23.85,12.72
2018,7,7,5,45,245.0,38.5,5.75,16.25,68.5,28.96,19.25
2018,7,7,6,0,175.0,47.0,5.8,16.4,79.0,34.33,24.47
2018,7,7,6,15,123.0,70.5,5.9,16.55,96.5,55.8,43.68
2018,7,7,6,30,71.0,94.0,6.0,16.7,114.0,81.88,61.93
2018,7,7,6,45,97.0,120.5,6.1,16.9,153.5,110.34,83.51
2018,7,7,7,0,123.0,147.0,6.2,17.1,193.0,141.79,107.8
2018,7,7,7,15,169.0,167.5,6.2,17.25,241.0,175.1,133.2
2018,7,7,7,30,215.0,188.0,6.2,17.4,289.0,213.1,163.04
2018,7,7,7,45,244.0,206.5,6.2,17.55,333.5,244.72,188.76
2018,7,7,8,0,273.0,225.0,6.2,17.7,378.0,283.92,220.81
2018,7,7,8,15,260.5,250.5,6.25,17.85,406.5,316.28,247.91
2018,7,7,8,30,248.0,276.0,6.3,18.0,435.0,347.52,273.53
2018,7,7,8,45,274.0,291.5,6.35,18.1,479.0,387.21,305.34
2018,7,7,9,0,300.0,307.0,6.4,18.2,523.0,429.16,338.68
2018,7,7,9,15,322.5,318.5,6.45,18.3,562.0,467.8,369.21
2018,7,7,9,30,345.0,330.0,6.5,18.4,601.0,508.07,400.72
2018,7,7,9,45,411.5,321.0,6.55,18.45,658.5,556.98,439.61
2018,7,7,10,0,478.0,312.0,6.6,18.5,716.0,613.77,484.2
2018,7,7,10,15,503.0,317.5,6.6,18.6,755.5,657.81,517.7
2018,7,7,10,30,528.0,323.0,6.6,18.7,795.0,702.78,551.55
2018,7,7,10,45,575.5,304.0,6.6,18.75,830.0,743.7,583.13
2018,7,7,11,0,623.0,285.0,6.6,18.8,865.0,784.7,614.61
2018,7,7,11,15,766.5,197.0,6.65,18.85,921.5,844.53,661.24
2018,7,7,11,30,910.0,109.0,6.7,18.9,978.0,907.26,706.35
2018,7,7,11,45,734.5,212.0,6.7,18.95,917.0,872.99,680.83
2018,7,7,12,0,559.0,315.0,6.7,19.0,856.0,828.91,644.84
2018,7,7,12,15,494.0,358.0,6.8,19.0,836.0,822.77,638.54
2018,7,7,12,30,429.0,401.0,6.9,19.0,816.0,813.56,629.78
2018,7,7,12,45,539.5,339.5,7.0,19.05,857.0,868.38,674.17
2018,7,7,13,0,650.0,278.0,7.1,19.1,898.0,922.34,717.49
2018,7,7,13,15,745.0,216.0,7.25,19.05,916.5,958.7,745.58
2018,7,7,13,30,840.0,154.0,7.4,19.0,935.0,988.17,768.0
2018,7,7,13,45,853.0,140.5,7.55,18.95,917.5,981.58,764.61
2018,7,7,14,0,866.0,127.0,7.7,18.9,900.0,977.37,763.18
2018,7,7,14,15,862.5,123.0,7.8,18.8,872.0,963.9,755.04
2018,7,7,14,30,859.0,119.0,7.9,18.7,844.0,947.66,744.97
2018,7,7,14,45,874.5,103.5,8.0,18.6,815.0,934.21,736.99
2018,7,7,15,0,890.0,88.0,8.1,18.5,786.0,917.13,726.38
2018,7,7,15,15,879.5,86.5,8.1,18.5,746.5,888.55,706.63
2018,7,7,15,30,869.0,85.0,8.1,18.5,707.0,857.86,685.31
2018,7,7,15,45,856.5,83.0,8.2,18.25,663.5,822.98,661.67
2018,7,7,16,0,844.0,81.0,8.3,18.0,620.0,786.49,636.55
2018,7,7,16,15,827.0,78.5,8.3,17.9,573.0,744.46,606.29
2018,7,7,16,30,810.0,76.0,8.3,17.8,526.0,701.52,575.0
2018,7,7,16,45,787.5,73.5,8.3,17.65,476.5,658.37,543.25
2018,7,7,17,0,765.0,71.0,8.3,17.5,427.0,610.7,507.39
2018,7,7,17,15,734.5,67.5,8.2,17.3,376.5,556.97,464.22
2018,7,7,17,30,704.0,64.0,8.1,17.1,326.0,504.39,420.73
2018,7,7,17,45,661.5,60.0,8.05,16.95,276.5,446.0,371.23
2018,7,7,18,0,619.0,56.0,8.0,16.8,227.0,392.62,324.44
2018,7,7,18,15,556.5,50.5,7.85,16.6,180.5,329.4,268.36
2018,7,7,18,30,494.0,45.0,7.7,16.4,134.0,271.45,215.57
2018,7,7,18,45,397.0,37.0,7.55,16.25,94.5,203.53,154.32
2018,7,7,19,0,300.0,29.0,7.4,16.1,55.0,144.6,92.36
2018,7,7,19,15,179.0,18.5,7.25,16.05,31.5,66.6,0.0
2018,7,7,19,30,58.0,8.0,7.1,16.0,8.0,7.86,0.0
2018,7,7,19,45,29.0,4.0,7.0,15.95,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,6.9,15.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,6.7,15.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,6.5,15.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,6.35,15.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,6.2,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,6.05,15.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,5.75,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,5.55,15.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,5.4,15.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,5.25,15.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,5.1,15.35,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,5.1,15.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,5.05,14.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,8,4,45,14.5,3.0,5.25,14.9,3.0,0.0,0.0
2018,7,8,5,0,29.0,6.0,5.3,15.0,6.0,5.9,0.0
2018,7,8,5,15,90.0,17.5,5.35,15.1,24.0,17.2,0.0
2018,7,8,5,30,151.0,29.0,5.4,15.2,42.0,22.44,11.49
2018,7,8,5,45,170.0,43.0,5.5,15.35,67.0,32.61,22.44
2018,7,8,6,0,189.0,57.0,5.6,15.5,92.0,45.94,34.73
2018,7,8,6,15,171.5,79.0,5.6,15.7,118.0,62.1,49.37
2018,7,8,6,30,154.0,101.0,5.6,15.9,144.0,89.35,66.71
2018,7,8,6,45,218.5,118.0,5.6,16.05,192.5,113.22,81.53
2018,7,8,7,0,283.0,135.0,5.6,16.2,241.0,148.05,106.36
2018,7,8,7,15,467.0,117.5,5.6,16.4,323.0,177.34,123.06
2018,7,8,7,30,651.0,100.0,5.6,16.6,405.0,227.2,159.51
2018,7,8,7,45,725.5,90.0,5.6,16.75,465.5,275.51,200.78
2018,7,8,8,0,800.0,80.0,5.6,16.9,526.0,327.44,245.89
2018,7,8,8,15,684.5,125.5,5.6,17.05,531.0,361.23,279.16
2018,7,8,8,30,569.0,171.0,5.6,17.2,536.0,386.95,303.67
2018,7,8,8,45,407.5,243.5,5.65,17.35,514.5,404.04,319.1
2018,7,8,9,0,246.0,316.0,5.7,17.5,493.0,408.64,322.47
2018,7,8,9,15,280.0,327.0,5.75,17.6,539.0,450.93,355.85
2018,7,8,9,30,314.0,338.0,5.8,17.7,585.0,495.93,391.0
2018,7,8,9,45,531.5,254.5,5.85,17.8,694.5,574.39,455.44
2018,7,8,10,0,749.0,171.0,5.9,17.9,804.0,671.48,533.61
2018,7,8,10,15,831.0,133.0,5.9,17.95,857.0,726.77,576.38
2018,7,8,10,30,913.0,95.0,5.9,18.0,910.0,784.6,618.28
2018,7,8,10,45,918.5,95.5,5.95,18.05,932.5,820.67,643.98
2018,7,8,11,0,924.0,96.0,6.0,18.1,955.0,854.87,668.3
2018,7,8,11,15,928.0,96.0,6.05,18.15,970.5,885.3,689.84
2018,7,8,11,30,932.0,96.0,6.1,18.2,986.0,913.49,709.74
2018,7,8,11,45,934.0,95.5,6.1,18.25,993.0,937.02,726.06
2018,7,8,12,0,936.0,95.0,6.1,18.3,1000.0,957.98,740.58
2018,7,8,12,15,935.0,95.5,6.2,18.35,999.5,974.44,752.55
2018,7,8,12,30,934.0,96.0,6.3,18.4,999.0,988.08,762.63
2018,7,8,12,45,931.5,97.0,6.35,18.4,991.5,997.89,769.98
2018,7,8,13,0,929.0,98.0,6.4,18.4,984.0,1004.76,775.37
2018,7,8,13,15,926.5,97.0,6.5,18.45,969.0,1006.61,777.49
2018,7,8,13,30,924.0,96.0,6.6,18.5,954.0,1005.43,777.6
2018,7,8,13,45,920.0,95.0,6.7,18.5,932.5,999.77,774.8
2018,7,8,14,0,916.0,94.0,6.8,18.5,911.0,991.14,769.98
2018,7,8,14,15,910.0,93.0,6.85,18.45,882.5,977.67,761.69
2018,7,8,14,30,904.0,92.0,6.9,18.4,854.0,961.4,751.47
2018,7,8,14,45,895.5,91.0,6.95,18.4,820.0,940.1,737.5
2018,7,8,15,0,887.0,90.0,7.0,18.4,786.0,916.3,721.76
2018,7,8,15,15,876.5,88.5,7.0,18.4,746.5,887.82,702.34
2018,7,8,15,30,866.0,87.0,7.0,18.4,707.0,857.23,681.35
2018,7,8,15,45,852.0,85.5,7.05,18.2,663.0,821.75,657.29
2018,7,8,16,0,838.0,84.0,7.1,18.0,619.0,784.75,631.87
2018,7,8,16,15,820.5,81.0,7.1,17.9,571.5,741.98,601.37
2018,7,8,16,30,803.0,78.0,7.1,17.8,524.0,702.87,573.37
2018,7,8,16,45,780.0,76.0,7.1,17.65,475.0,655.72,538.8
2018,7,8,17,0,757.0,74.0,7.1,17.5,426.0,608.57,503.67
2018,7,8,17,15,727.0,70.5,7.05,17.3,376.0,555.48,461.22
2018,7,8,17,30,697.0,67.0,7.0,17.1,326.0,503.48,418.55
2018,7,8,17,45,654.0,62.5,6.95,16.95,276.5,444.51,368.89
2018,7,8,18,0,611.0,58.0,6.9,16.8,227.0,390.78,322.09
2018,7,8,18,15,548.0,52.0,6.8,16.6,180.0,327.09,265.91
2018,7,8,18,30,485.0,46.0,6.7,16.4,133.0,268.7,213.01
2018,7,8,18,45,388.5,38.0,6.6,16.2,94.0,201.35,152.45
2018,7,8,19,0,292.0,30.0,6.5,16.0,55.0,142.58,90.4
2018,7,8,19,15,174.0,18.5,6.35,15.95,31.0,65.17,0.0
2018,7,8,19,30,56.0,7.0,6.2,15.9,7.0,6.88,0.0
2018,7,8,19,45,28.0,3.5,6.05,15.8,3.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.55,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,9,4,45,29.0,4.0,4.85,14.9,4.0,0.0,0.0
2018,7,9,5,0,58.0,8.0,4.9,15.0,8.0,7.86,0.0
2018,7,9,5,15,178.0,19.0,5.0,15.1,32.0,18.68,0.0
2018,7,9,5,30,298.0,30.0,5.1,15.2,56.0,24.1,12.49
2018,7,9,5,45,395.5,37.0,5.15,15.35,95.0,27.73,18.21
2018,7,9,6,0,493.0,44.0,5.2,15.5,134.0,31.27,21.86
2018,7,9,6,15,484.0,57.5,5.2,15.7,168.5,40.08,29.93
2018,7,9,6,30,475.0,71.0,5.2,15.9,203.0,64.6,39.55
2018,7,9,6,45,575.5,70.5,5.15,16.05,262.5,95.85,53.46
2018,7,9,7,0,676.0,70.0,5.1,16.2,322.0,140.55,83.04
2018,7,9,7,15,719.5,70.5,5.05,16.4,374.5,182.7,116.88
2018,7,9,7,30,763.0,71.0,5.0,16.6,427.0,229.36,157.01
2018,7,9,7,45,785.5,74.0,4.9,16.8,476.5,276.74,199.6
2018,7,9,8,0,808.0,77.0,4.8,17.0,526.0,330.42,247.26
2018,7,9,8,15,825.0,79.0,4.7,17.2,573.0,378.66,290.12
2018,7,9,8,30,842.0,81.0,4.6,17.4,620.0,427.97,332.93
2018,7,9,8,45,855.5,82.5,4.5,17.6,663.5,476.06,373.73
2018,7,9,9,0,869.0,84.0,4.4,17.8,707.0,524.48,413.65
2018,7,9,9,15,880.5,85.5,4.35,17.95,747.0,571.91,451.89
2018,7,9,9,30,892.0,87.0,4.3,18.1,787.0,619.07,488.92
2018,7,9,9,45,903.0,86.0,4.25,18.3,821.5,663.13,522.68
2018,7,9,10,0,914.0,85.0,4.2,18.5,856.0,706.43,554.17
2018,7,9,10,15,919.5,86.0,4.2,18.6,884.0,746.64,582.25
2018,7,9,10,30,925.0,87.0,4.2,18.7,912.0,785.31,608.97
2018,7,9,10,45,928.0,88.5,4.25,18.85,933.5,820.74,633.25
2018,7,9,11,0,931.0,90.0,4.3,19.0,955.0,854.13,655.96
2018,7,9,11,15,933.5,90.5,4.4,19.1,969.5,883.96,676.56
2018,7,9,11,30,936.0,91.0,4.5,19.2,984.0,911.46,695.66
2018,7,9,11,45,937.0,91.5,4.6,19.3,991.5,935.15,712.17
2018,7,9,12,0,938.0,92.0,4.7,19.4,999.0,956.24,726.94
2018,7,9,12,15,938.0,92.5,4.9,19.4,999.0,973.69,740.36
2018,7,9,12,30,938.0,93.0,5.1,19.4,999.0,988.34,751.97
2018,7,9,12,45,936.5,92.5,5.3,19.45,991.5,997.67,759.85
2018,7,9,13,0,935.0,92.0,5.5,19.5,984.0,1004.01,765.78
2018,7,9,13,15,932.5,91.5,5.7,19.5,969.0,1006.37,769.18
2018,7,9,13,30,930.0,91.0,5.9,19.5,954.0,1005.69,770.55
2018,7,9,13,45,925.5,90.5,6.05,19.45,932.5,1000.03,768.35
2018,7,9,14,0,921.0,90.0,6.2,19.4,911.0,991.39,764.14
2018,7,9,14,15,915.0,89.0,6.35,19.35,882.5,977.86,756.52
2018,7,9,14,30,909.0,88.0,6.5,19.3,854.0,961.52,746.92
2018,7,9,14,45,901.0,87.0,6.65,19.25,820.0,940.59,734.02
2018,7,9,15,0,893.0,86.0,6.8,19.2,786.0,917.13,719.25
2018,7,9,15,15,883.0,84.5,6.8,19.2,746.5,888.95,700.18
2018,7,9,15,30,873.0,83.0,6.8,19.2,707.0,858.61,679.5
2018,7,9,15,45,860.5,81.0,6.95,19.05,663.5,823.63,656.21
2018,7,9,16,0,848.0,79.0,7.1,18.9,620.0,787.01,631.4
2018,7,9,16,15,831.5,77.0,7.1,18.75,573.5,745.81,602.35
2018,7,9,16,30,815.0,75.0,7.1,18.6,527.0,703.66,572.23
2018,7,9,16,45,793.5,72.0,7.15,18.45,477.5,660.44,540.98
2018,7,9,17,0,772.0,69.0,7.2,18.3,428.0,612.62,505.55
2018,7,9,17,15,742.5,66.0,7.1,18.1,378.0,559.84,463.62
2018,7,9,17,30,713.0,63.0,7.0,17.9,328.0,508.11,421.19
2018,7,9,17,45,672.0,58.5,6.9,17.7,278.0,449.59,372.04
2018,7,9,18,0,631.0,54.0,6.8,17.5,228.0,393.68,323.61
2018,7,9,18,15,567.5,49.0,6.65,17.35,181.0,332.21,269.17
2018,7,9,18,30,504.0,44.0,6.5,17.2,134.0,274.0,216.37
2018,7,9,18,45,392.5,36.5,6.3,17.0,93.5,200.98,151.45
2018,7,9,19,0,281.0,29.0,6.1,16.8,53.0,137.79,86.2
2018,7,9,19,15,165.0,18.0,5.95,16.75,30.0,62.15,0.0
2018,7,9,19,30,49.0,7.0,5.8,16.7,7.0,6.88,0.0
2018,7,9,19,45,24.5,3.5,5.6,16.6,3.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.95,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.65,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,10,4,45,34.0,4.0,4.85,15.25,4.0,0.0,0.0
2018,7,10,5,0,68.0,8.0,5.0,15.3,8.0,7.86,0.0
2018,7,10,5,15,199.0,18.0,5.1,15.4,32.0,17.69,0.0
2018,7,10,5,30,330.0,28.0,5.2,15.5,56.0,22.2,10.77
2018,7,10,5,45,428.0,34.5,5.35,15.65,96.0,25.53,16.27
2018,7,10,6,0,526.0,41.0,5.5,15.8,136.0,28.78,19.63
2018,7,10,6,15,588.0,47.0,5.55,16.0,184.0,34.39,24.85
2018,7,10,6,30,650.0,53.0,5.6,16.2,232.0,56.51,29.81
2018,7,10,6,45,692.0,56.5,5.7,16.4,282.5,94.89,48.44
2018,7,10,7,0,734.0,60.0,5.8,16.6,333.0,137.83,78.21
2018,7,10,7,15,763.0,63.0,5.75,16.75,384.0,182.52,114.78
2018,7,10,7,30,792.0,66.0,5.7,16.9,435.0,230.23,156.53
2018,7,10,7,45,813.0,68.5,5.7,17.1,484.5,282.53,203.42
2018,7,10,8,0,834.0,71.0,5.7,17.3,534.0,332.28,248.37
2018,7,10,8,15,850.5,73.0,5.65,17.45,581.5,381.57,292.59
2018,7,10,8,30,867.0,75.0,5.6,17.6,629.0,431.87,336.76
2018,7,10,8,45,879.5,77.5,5.55,17.75,673.5,481.56,379.44
2018,7,10,9,0,892.0,80.0,5.5,17.9,718.0,531.48,421.21
2018,7,10,9,15,901.0,82.0,5.55,18.05,757.5,579.01,460.31
2018,7,10,9,30,910.0,84.0,5.6,18.2,797.0,626.03,498.1
2018,7,10,9,45,916.0,86.5,5.6,18.3,831.5,670.87,533.35
2018,7,10,10,0,922.0,89.0,5.6,18.4,866.0,714.55,566.08
2018,7,10,10,15,928.0,90.5,5.75,18.55,895.0,755.96,596.08
2018,7,10,10,30,934.0,92.0,5.9,18.7,924.0,795.85,624.8
2018,7,10,10,45,938.5,92.0,6.0,18.8,945.5,831.43,650.18
2018,7,10,11,0,943.0,92.0,6.1,18.9,967.0,865.03,674.05
2018,7,10,11,15,945.5,92.5,6.25,18.95,982.0,895.27,695.84
2018,7,10,11,30,948.0,93.0,6.4,19.0,997.0,923.14,715.96
2018,7,10,11,45,949.5,93.0,6.55,19.05,1004.5,947.14,733.35
2018,7,10,12,0,951.0,93.0,6.7,19.1,1012.0,968.5,748.95
2018,7,10,12,15,950.5,93.5,6.9,19.1,1012.0,985.76,762.12
2018,7,10,12,30,950.0,94.0,7.1,19.1,1012.0,1000.15,773.37
2018,7,10,12,45,948.0,94.5,7.25,19.1,1004.5,1010.18,781.38
2018,7,10,13,0,946.0,95.0,7.4,19.1,997.0,1017.2,787.38
2018,7,10,13,15,943.5,94.5,7.55,19.0,982.0,1019.67,790.57
2018,7,10,13,30,941.0,94.0,7.7,18.9,967.0,1019.07,791.68
2018,7,10,13,45,936.5,93.0,7.85,18.8,944.5,1012.93,788.93
2018,7,10,14,0,932.0,92.0,8.0,18.7,922.0,1003.76,784.1
2018,7,10,14,15,925.5,91.0,8.1,18.6,893.0,989.71,775.59
2018,7,10,14,30,919.0,90.0,8.2,18.5,864.0,972.81,765.08
2018,7,10,14,45,911.5,88.5,8.25,18.35,829.5,951.69,751.47
2018,7,10,15,0,904.0,87.0,8.3,18.2,795.0,927.99,735.97
2018,7,10,15,15,894.0,85.0,8.3,18.2,755.0,899.05,715.96
2018,7,10,15,30,884.0,83.0,8.3,18.2,715.0,867.91,694.29
2018,7,10,15,45,870.0,82.0,8.35,17.95,671.0,832.5,670.1
2018,7,10,16,0,856.0,81.0,8.4,17.7,627.0,795.53,644.5
2018,7,10,16,15,839.0,78.5,8.35,17.55,579.0,753.13,613.97
2018,7,10,16,30,822.0,76.0,8.3,17.4,531.0,709.79,582.39
2018,7,10,16,45,800.0,73.5,8.3,17.25,481.5,666.56,550.6
2018,7,10,17,0,778.0,71.0,8.3,17.1,432.0,618.74,514.65
2018,7,10,17,15,748.0,67.5,8.2,16.9,381.0,564.81,471.28
2018,7,10,17,30,718.0,64.0,8.1,16.7,330.0,511.94,427.5
2018,7,10,17,45,676.0,59.5,8.0,16.55,279.5,452.65,377.14
2018,7,10,18,0,634.0,55.0,7.9,16.4,229.0,396.03,327.59
2018,7,10,18,15,572.0,49.5,7.7,16.25,182.0,334.62,272.7
2018,7,10,18,30,510.0,44.0,7.5,16.1,135.0,276.22,219.26
2018,7,10,18,45,411.5,36.5,7.25,15.95,95.0,207.7,157.19
2018,7,10,19,0,313.0,29.0,7.0,15.8,55.0,147.46,91.88
2018,7,10,19,15,187.0,18.0,6.75,15.8,31.0,67.96,0.0
2018,7,10,19,30,61.0,7.0,6.5,15.8,7.0,6.88,0.0
2018,7,10,19,45,30.5,3.5,6.25,15.75,3.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.85,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.55,15.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
