Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,11,4,45,32.0,3.5,2.85,15.0,3.5,0.0,0.0
2018,7,11,5,0,64.0,7.0,2.8,15.1,7.0,6.88,0.0
2018,7,11,5,15,193.0,17.5,2.75,15.25,31.0,17.2,0.0
2018,7,11,5,30,322.0,28.0,2.7,15.4,55.0,22.33,10.57
2018,7,11,5,45,421.0,34.5,2.65,15.55,94.5,25.63,16.35
2018,7,11,6,0,520.0,41.0,2.6,15.7,134.0,28.87,19.73
2018,7,11,6,15,359.0,39.0,2.5,15.85,112.5,25.06,16.63
2018,7,11,6,30,198.0,37.0,2.4,16.0,91.0,31.25,17.34
2018,7,11,6,45,99.0,57.0,2.25,16.1,84.0,54.9,37.27
2018,7,11,7,0,0.0,77.0,2.1,16.2,77.0,74.12,57.04
2018,7,11,7,15,0.0,98.5,2.0,16.4,98.5,94.07,73.43
2018,7,11,7,30,0.0,120.0,1.9,16.6,120.0,114.06,89.59
2018,7,11,7,45,0.0,132.0,1.8,16.75,132.0,125.55,98.58
2018,7,11,8,0,0.0,144.0,1.7,16.9,144.0,137.05,107.48
2018,7,11,8,15,1.0,156.0,1.65,17.05,156.5,148.93,116.6
2018,7,11,8,30,2.0,168.0,1.6,17.2,169.0,160.93,125.74
2018,7,11,8,45,4.0,182.0,1.55,17.4,184.5,175.35,136.72
2018,7,11,9,0,6.0,196.0,1.5,17.6,200.0,189.99,147.79
2018,7,11,9,15,9.0,216.5,1.55,17.7,223.0,211.44,164.23
2018,7,11,9,30,12.0,237.0,1.6,17.8,246.0,233.23,180.8
2018,7,11,9,45,18.0,271.5,1.6,17.95,286.0,270.29,208.94
2018,7,11,10,0,24.0,306.0,1.6,18.1,326.0,304.71,234.65
2018,7,11,10,15,30.5,333.5,1.65,18.2,360.0,337.0,258.65
2018,7,11,10,30,37.0,361.0,1.7,18.3,394.0,370.02,282.99
2018,7,11,10,45,48.5,388.0,1.75,18.4,432.5,407.23,310.38
2018,7,11,11,0,60.0,415.0,1.8,18.5,471.0,445.44,338.23
2018,7,11,11,15,74.5,434.0,1.85,18.55,504.5,479.58,363.1
2018,7,11,11,30,89.0,453.0,1.9,18.6,538.0,514.62,388.49
2018,7,11,11,45,105.0,463.5,1.95,18.65,564.5,543.61,409.53
2018,7,11,12,0,121.0,474.0,2.0,18.7,591.0,574.9,432.13
2018,7,11,12,15,131.0,476.0,2.1,18.7,602.5,591.77,444.65
2018,7,11,12,30,141.0,478.0,2.2,18.7,614.0,608.55,457.24
2018,7,11,12,45,128.5,471.0,2.25,18.7,594.5,594.51,447.18
2018,7,11,13,0,116.0,464.0,2.3,18.7,575.0,579.61,436.7
2018,7,11,13,15,117.0,457.5,2.4,18.65,567.5,577.65,436.2
2018,7,11,13,30,118.0,451.0,2.5,18.6,560.0,575.13,435.26
2018,7,11,13,45,250.5,384.5,2.6,18.55,609.5,645.02,491.53
2018,7,11,14,0,383.0,318.0,2.7,18.5,659.0,713.08,545.33
2018,7,11,14,15,640.0,209.5,2.8,18.45,757.5,848.81,648.5
2018,7,11,14,30,897.0,101.0,2.9,18.4,856.0,963.31,727.66
2018,7,11,14,45,888.0,99.5,2.95,18.35,821.0,941.24,713.3
2018,7,11,15,0,879.0,98.0,3.0,18.3,786.0,916.7,698.47
2018,7,11,15,15,868.0,96.0,3.0,18.3,746.0,887.5,679.89
2018,7,11,15,30,857.0,94.0,3.0,18.3,706.0,856.22,659.8
2018,7,11,15,45,841.5,93.0,3.1,18.15,662.0,820.36,637.31
2018,7,11,16,0,826.0,92.0,3.2,18.0,618.0,783.07,613.49
2018,7,11,16,15,806.0,89.5,3.25,17.85,570.0,744.14,587.82
2018,7,11,16,30,786.0,87.0,3.3,17.7,522.0,699.63,557.62
2018,7,11,16,45,759.5,84.0,3.3,17.6,471.5,649.43,522.29
2018,7,11,17,0,733.0,81.0,3.3,17.5,421.0,599.51,486.02
2018,7,11,17,15,698.0,77.5,3.25,17.35,370.0,544.15,443.3
2018,7,11,17,30,663.0,74.0,3.2,17.2,319.0,492.72,402.38
2018,7,11,17,45,614.5,69.0,3.2,17.05,269.0,431.82,352.83
2018,7,11,18,0,566.0,64.0,3.2,16.9,219.0,374.3,304.45
2018,7,11,18,15,498.0,57.0,3.1,16.7,172.5,309.16,248.5
2018,7,11,18,30,430.0,50.0,3.0,16.5,126.0,249.75,196.06
2018,7,11,18,45,329.5,40.5,2.85,16.35,88.0,181.81,136.32
2018,7,11,19,0,229.0,31.0,2.7,16.2,50.0,123.34,75.34
2018,7,11,19,15,132.5,18.5,2.55,16.15,28.0,53.71,0.0
2018,7,11,19,30,36.0,6.0,2.4,16.1,6.0,5.9,0.0
2018,7,11,19,45,18.0,3.0,2.2,16.0,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.35,15.55,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.4,15.6,1.0,0.0,0.0
2018,7,12,5,15,0.0,4.5,1.5,15.75,4.5,4.42,0.0
2018,7,12,5,30,0.0,8.0,1.6,15.9,8.0,7.71,0.0
2018,7,12,5,45,73.0,20.5,1.75,16.05,33.5,17.34,9.22
2018,7,12,6,0,146.0,33.0,1.9,16.2,59.0,23.79,15.24
2018,7,12,6,15,112.5,33.5,1.95,16.3,57.5,27.47,18.72
2018,7,12,6,30,79.0,34.0,2.0,16.4,56.0,29.91,18.43
2018,7,12,6,45,39.5,45.5,2.1,16.55,56.5,44.3,30.51
2018,7,12,7,0,0.0,57.0,2.2,16.7,57.0,55.08,40.96
2018,7,12,7,15,0.0,78.0,2.2,16.85,78.0,75.38,57.79
2018,7,12,7,30,0.0,99.0,2.2,17.0,99.0,95.0,73.8
2018,7,12,7,45,0.5,114.0,2.25,17.1,114.5,109.28,85.21
2018,7,12,8,0,1.0,129.0,2.3,17.2,130.0,123.64,96.59
2018,7,12,8,15,3.0,157.0,2.3,17.3,159.0,150.56,117.97
2018,7,12,8,30,5.0,185.0,2.3,17.4,188.0,177.72,139.27
2018,7,12,8,45,7.0,198.0,2.3,17.5,202.5,191.43,149.69
2018,7,12,9,0,9.0,211.0,2.3,17.6,217.0,205.35,160.26
2018,7,12,9,15,12.5,233.5,2.3,17.65,243.0,229.08,178.51
2018,7,12,9,30,16.0,256.0,2.3,17.7,269.0,253.21,196.89
2018,7,12,9,45,23.0,283.0,2.25,17.75,302.0,284.13,220.4
2018,7,12,10,0,30.0,310.0,2.2,17.8,335.0,312.39,241.64
2018,7,12,10,15,31.0,323.0,2.2,17.85,349.5,327.63,252.78
2018,7,12,10,30,32.0,336.0,2.2,17.9,364.0,343.01,264.04
2018,7,12,10,45,30.5,347.0,2.2,17.95,374.5,354.69,272.4
2018,7,12,11,0,29.0,358.0,2.2,18.0,385.0,366.33,280.73
2018,7,12,11,15,33.0,374.0,2.3,18.05,405.0,387.38,296.42
2018,7,12,11,30,37.0,390.0,2.4,18.1,425.0,408.79,312.3
2018,7,12,11,45,48.0,413.5,2.45,18.1,459.5,444.08,338.56
2018,7,12,12,0,59.0,437.0,2.5,18.1,494.0,480.09,365.11
2018,7,12,12,15,56.0,433.0,2.55,18.1,487.0,476.63,362.43
2018,7,12,12,30,53.0,429.0,2.6,18.1,480.0,472.81,359.74
2018,7,12,12,45,48.5,417.5,2.6,18.1,464.0,459.73,350.16
2018,7,12,13,0,44.0,406.0,2.6,18.1,448.0,446.18,340.29
2018,7,12,13,15,39.5,390.0,2.55,18.05,427.0,427.67,326.75
2018,7,12,13,30,35.0,374.0,2.5,18.0,406.0,408.75,312.91
2018,7,12,13,45,36.5,369.5,2.4,17.95,402.5,407.16,312.05
2018,7,12,14,0,38.0,365.0,2.3,17.9,399.0,405.41,311.03
2018,7,12,14,15,29.0,325.0,2.35,17.85,350.5,356.45,274.69
2018,7,12,14,30,20.0,285.0,2.4,17.8,302.0,300.18,232.42
2018,7,12,14,45,15.5,257.0,2.4,17.75,270.0,267.92,208.1
2018,7,12,15,0,11.0,229.0,2.4,17.7,238.0,235.67,183.43
2018,7,12,15,15,12.5,228.5,2.4,17.7,238.0,236.78,184.83
2018,7,12,15,30,14.0,228.0,2.4,17.7,238.0,237.9,186.18
2018,7,12,15,45,35.0,225.5,2.35,17.6,248.5,260.65,205.36
2018,7,12,16,0,56.0,223.0,2.3,17.5,259.0,275.43,218.21
2018,7,12,16,15,29.5,190.0,2.2,17.45,209.0,218.38,172.83
2018,7,12,16,30,3.0,157.0,2.1,17.4,159.0,157.47,123.77
2018,7,12,16,45,38.5,156.0,2.05,17.3,174.0,188.22,150.36
2018,7,12,17,0,74.0,155.0,2.0,17.2,189.0,211.21,170.22
2018,7,12,17,15,173.5,141.5,2.0,17.1,209.0,265.37,216.23
2018,7,12,17,30,273.0,128.0,2.0,17.0,229.0,311.06,253.99
2018,7,12,17,45,320.5,105.0,2.0,16.9,206.0,308.14,251.27
2018,7,12,18,0,368.0,82.0,2.0,16.8,183.0,291.89,236.98
2018,7,12,18,15,311.5,69.5,1.95,16.7,142.5,235.49,188.74
2018,7,12,18,30,255.0,57.0,1.9,16.6,102.0,184.16,144.05
2018,7,12,18,45,188.5,43.0,1.9,16.5,70.5,132.75,98.95
2018,7,12,19,0,122.0,29.0,1.9,16.4,39.0,80.52,47.22
2018,7,12,19,15,69.5,16.5,1.8,16.4,21.5,34.8,0.0
2018,7,12,19,30,17.0,4.0,1.7,16.4,4.0,0.0,0.0
2018,7,12,19,45,8.5,2.0,1.6,16.35,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,16.05,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.1,1.0,0.0,0.0
2018,7,13,5,15,0.0,6.0,1.8,16.2,6.0,5.9,0.0
2018,7,13,5,30,0.0,11.0,1.8,16.3,11.0,10.61,1.65
2018,7,13,5,45,0.0,19.5,1.8,16.45,19.5,18.81,10.42
2018,7,13,6,0,0.0,28.0,1.8,16.6,28.0,27.02,18.03
2018,7,13,6,15,23.5,50.5,1.8,16.7,57.0,47.35,36.2
2018,7,13,6,30,47.0,73.0,1.8,16.8,86.0,67.81,50.89
2018,7,13,6,45,70.5,101.0,1.8,16.95,125.0,91.96,69.25
2018,7,13,7,0,94.0,129.0,1.8,17.1,164.0,122.54,92.86
2018,7,13,7,15,57.5,137.5,1.85,17.2,160.0,134.35,103.86
2018,7,13,7,30,21.0,146.0,1.9,17.3,156.0,141.6,111.03
2018,7,13,7,45,62.5,182.5,1.9,17.45,216.0,182.6,142.63
2018,7,13,8,0,104.0,219.0,1.9,17.6,276.0,227.01,176.94
2018,7,13,8,15,128.0,245.5,1.9,17.7,322.0,265.38,206.79
2018,7,13,8,30,152.0,272.0,1.9,17.8,368.0,306.27,238.42
2018,7,13,8,45,107.0,284.0,1.95,17.9,354.0,305.39,237.82
2018,7,13,9,0,62.0,296.0,2.0,18.0,340.0,304.24,236.56
2018,7,13,9,15,50.5,303.0,2.0,18.1,340.0,308.76,239.55
2018,7,13,9,30,39.0,310.0,2.0,18.2,340.0,312.1,241.49
2018,7,13,9,45,44.5,331.0,2.0,18.3,367.0,337.83,260.65
2018,7,13,10,0,50.0,352.0,2.0,18.4,394.0,364.14,280.01
2018,7,13,10,15,59.5,377.5,1.95,18.5,429.0,398.0,304.79
2018,7,13,10,30,69.0,403.0,1.9,18.6,464.0,432.74,329.9
2018,7,13,10,45,81.0,420.5,1.9,18.7,494.0,462.88,351.66
2018,7,13,11,0,93.0,438.0,1.9,18.8,524.0,493.85,373.87
2018,7,13,11,15,94.5,447.0,1.9,18.85,535.5,508.63,384.09
2018,7,13,11,30,96.0,456.0,1.9,18.9,547.0,523.38,394.36
2018,7,13,11,45,98.0,460.5,1.85,18.95,554.0,534.2,401.69
2018,7,13,12,0,100.0,465.0,1.8,19.0,561.0,544.89,408.95
2018,7,13,12,15,94.0,461.0,1.9,19.05,551.5,539.6,405.3
2018,7,13,12,30,88.0,457.0,2.0,19.1,542.0,533.73,401.35
2018,7,13,12,45,88.5,454.0,2.05,19.1,539.0,534.58,402.35
2018,7,13,13,0,89.0,451.0,2.1,19.1,536.0,535.07,403.1
2018,7,13,13,15,102.5,449.5,2.25,19.1,545.5,549.4,414.65
2018,7,13,13,30,116.0,448.0,2.4,19.1,555.0,569.94,430.53
2018,7,13,13,45,241.5,386.5,2.5,19.1,603.0,638.03,484.86
2018,7,13,14,0,367.0,325.0,2.6,19.1,651.0,704.38,536.96
2018,7,13,14,15,600.0,219.0,2.7,19.05,732.0,819.7,626.24
2018,7,13,14,30,833.0,113.0,2.8,19.0,813.0,914.48,692.37
2018,7,13,14,45,824.5,111.0,2.95,18.95,780.0,893.43,679.43
2018,7,13,15,0,816.0,109.0,3.1,18.9,747.0,870.06,665.8
2018,7,13,15,15,804.5,107.0,3.1,18.9,708.5,841.84,647.59
2018,7,13,15,30,793.0,105.0,3.1,18.9,670.0,816.87,631.64
2018,7,13,15,45,778.0,102.5,3.35,18.75,627.5,781.5,609.82
2018,7,13,16,0,763.0,100.0,3.6,18.6,585.0,744.79,586.54
2018,7,13,16,15,744.5,96.5,3.7,18.5,539.5,703.06,558.36
2018,7,13,16,30,726.0,93.0,3.8,18.4,494.0,660.63,529.17
2018,7,13,16,45,701.0,89.5,3.9,18.3,446.0,613.11,495.54
2018,7,13,17,0,676.0,86.0,4.0,18.2,398.0,568.08,462.04
2018,7,13,17,15,642.5,81.5,4.05,18.05,349.5,515.0,420.83
2018,7,13,17,30,609.0,77.0,4.1,17.9,301.0,463.48,379.69
2018,7,13,17,45,563.5,70.5,4.2,17.75,253.0,404.84,331.66
2018,7,13,18,0,518.0,64.0,4.3,17.6,205.0,349.39,284.79
2018,7,13,18,15,452.0,56.5,4.25,17.45,161.0,286.87,230.71
2018,7,13,18,30,386.0,49.0,4.2,17.3,117.0,229.99,180.3
2018,7,13,18,45,293.0,39.5,4.2,17.15,81.5,165.94,123.83
2018,7,13,19,0,200.0,30.0,4.2,17.0,46.0,112.09,66.01
2018,7,13,19,15,115.0,18.0,4.1,16.95,26.0,48.33,0.0
2018,7,13,19,30,30.0,6.0,4.0,16.9,6.0,0.0,0.0
2018,7,13,19,45,15.0,3.0,3.9,16.85,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,45,19.0,3.5,2.6,16.0,3.0,0.0,0.0
2018,7,14,5,0,38.0,7.0,2.6,16.0,6.0,0.0,0.0
2018,7,14,5,15,136.0,17.5,2.6,16.1,26.0,17.2,0.0
2018,7,14,5,30,234.0,28.0,2.6,16.2,46.0,22.73,9.48
2018,7,14,5,45,333.0,36.0,2.55,16.3,82.5,27.35,17.64
2018,7,14,6,0,432.0,44.0,2.5,16.4,119.0,31.76,22.15
2018,7,14,6,15,302.0,55.0,2.5,16.5,115.5,39.51,29.3
2018,7,14,6,30,172.0,66.0,2.5,16.6,112.0,56.51,39.69
2018,7,14,6,45,134.0,102.0,2.45,16.7,142.5,96.84,71.19
2018,7,14,7,0,96.0,138.0,2.4,16.8,173.0,129.4,98.63
2018,7,14,7,15,122.0,163.5,2.4,16.95,215.0,161.31,123.38
2018,7,14,7,30,148.0,189.0,2.4,17.1,257.0,196.12,150.73
2018,7,14,7,45,139.5,206.0,2.4,17.2,276.0,217.76,168.76
2018,7,14,8,0,131.0,223.0,2.4,17.3,295.0,238.55,185.91
2018,7,14,8,15,101.5,236.5,2.45,17.45,295.5,247.93,194.0
2018,7,14,8,30,72.0,250.0,2.5,17.6,296.0,258.62,202.6
2018,7,14,8,45,101.5,286.0,2.55,17.7,355.5,308.6,241.29
2018,7,14,9,0,131.0,322.0,2.6,17.8,415.0,357.31,278.56
2018,7,14,9,15,123.5,339.5,2.7,17.9,431.0,376.87,293.14
2018,7,14,9,30,116.0,357.0,2.8,18.0,447.0,395.74,307.1
2018,7,14,9,45,144.0,378.0,2.9,18.1,495.0,439.69,340.36
2018,7,14,10,0,172.0,399.0,3.0,18.2,543.0,485.95,374.96
2018,7,14,10,15,199.0,411.0,3.15,18.25,583.5,525.55,404.64
2018,7,14,10,30,226.0,423.0,3.3,18.3,624.0,566.88,435.45
2018,7,14,10,45,242.5,431.0,3.4,18.35,651.5,595.69,456.68
2018,7,14,11,0,259.0,439.0,3.5,18.4,679.0,627.8,480.23
2018,7,14,11,15,304.5,425.0,3.6,18.4,711.5,664.42,508.09
2018,7,14,11,30,350.0,411.0,3.7,18.4,744.0,702.51,536.89
2018,7,14,11,45,566.0,293.5,3.8,18.4,836.5,795.46,610.54
2018,7,14,12,0,782.0,176.0,3.9,18.4,929.0,893.43,682.2
2018,7,14,12,15,845.5,137.5,3.95,18.4,952.0,927.53,705.33
2018,7,14,12,30,909.0,99.0,4.0,18.4,975.0,963.52,730.18
2018,7,14,12,45,773.5,178.5,4.1,18.4,920.0,927.78,706.01
2018,7,14,13,0,638.0,258.0,4.2,18.4,865.0,887.98,678.98
2018,7,14,13,15,526.5,316.0,4.25,18.35,811.5,843.21,644.81
2018,7,14,13,30,415.0,374.0,4.3,18.3,758.0,797.23,609.29
2018,7,14,13,45,411.5,362.5,4.35,18.3,736.0,784.73,601.66
2018,7,14,14,0,408.0,351.0,4.4,18.3,714.0,770.56,592.64
2018,7,14,14,15,589.0,249.0,4.5,18.2,754.0,839.89,650.29
2018,7,14,14,30,770.0,147.0,4.6,18.1,794.0,895.94,692.86
2018,7,14,14,45,816.0,121.0,4.65,18.05,781.0,895.71,693.93
2018,7,14,15,0,862.0,95.0,4.7,18.0,768.0,896.56,696.27
2018,7,14,15,15,851.0,93.5,4.7,18.0,729.0,868.25,677.43
2018,7,14,15,30,840.0,92.0,4.7,18.0,690.0,837.92,657.24
2018,7,14,15,45,827.0,89.5,4.85,17.75,647.0,802.93,635.03
2018,7,14,16,0,814.0,87.0,5.0,17.5,604.0,766.4,611.29
2018,7,14,16,15,798.0,84.0,5.0,17.4,558.0,730.28,586.42
2018,7,14,16,30,782.0,81.0,5.0,17.3,512.0,688.45,556.92
2018,7,14,16,45,760.0,77.5,5.0,17.15,463.0,641.03,522.78
2018,7,14,17,0,738.0,74.0,5.0,17.0,414.0,593.56,487.76
2018,7,14,17,15,707.5,70.0,5.0,16.9,364.5,540.33,445.74
2018,7,14,17,30,677.0,66.0,5.0,16.8,315.0,488.28,403.48
2018,7,14,17,45,634.5,62.0,5.0,16.7,266.5,433.22,357.41
2018,7,14,18,0,592.0,58.0,5.0,16.6,218.0,379.16,310.77
2018,7,14,18,15,528.5,51.5,5.0,16.5,172.0,315.64,255.13
2018,7,14,18,30,465.0,45.0,5.0,16.4,126.0,257.54,202.79
2018,7,14,18,45,349.5,36.0,4.95,16.3,86.0,183.53,137.38
2018,7,14,19,0,234.0,27.0,4.9,16.2,46.0,118.52,68.61
2018,7,14,19,15,135.0,16.5,4.85,16.15,25.5,52.06,0.0
2018,7,14,19,30,36.0,6.0,4.8,16.1,5.0,0.0,0.0
2018,7,14,19,45,18.0,3.0,4.75,16.05,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,2.55,14.75,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,2.5,14.8,1.0,0.0,0.0
2018,7,15,5,15,0.0,3.5,2.5,14.9,3.5,3.44,0.0
2018,7,15,5,30,0.0,6.0,2.5,15.0,6.0,5.78,0.0
2018,7,15,5,45,0.0,10.0,2.45,15.1,10.0,9.64,2.58
2018,7,15,6,0,0.0,14.0,2.4,15.2,14.0,13.5,6.23
2018,7,15,6,15,0.0,20.0,2.4,15.35,20.0,19.29,11.52
2018,7,15,6,30,0.0,26.0,2.4,15.5,26.0,25.09,15.75
2018,7,15,6,45,0.0,40.0,2.45,15.65,40.0,38.62,27.27
2018,7,15,7,0,0.0,54.0,2.5,15.8,54.0,52.17,38.67
2018,7,15,7,15,0.0,81.5,2.5,15.95,81.5,78.56,60.69
2018,7,15,7,30,0.0,109.0,2.5,16.1,109.0,104.06,81.6
2018,7,15,7,45,0.0,124.0,2.5,16.25,124.0,118.22,92.9
2018,7,15,8,0,0.0,139.0,2.5,16.4,139.0,132.42,104.12
2018,7,15,8,15,3.0,161.5,2.55,16.5,163.5,154.59,121.66
2018,7,15,8,30,6.0,184.0,2.6,16.6,188.0,177.13,139.33
2018,7,15,8,45,10.0,208.5,2.6,16.75,215.5,202.31,158.91
2018,7,15,9,0,14.0,233.0,2.6,16.9,243.0,227.96,178.68
2018,7,15,9,15,17.5,254.5,2.7,17.0,267.5,251.04,196.37
2018,7,15,9,30,21.0,276.0,2.8,17.1,292.0,274.51,214.25
2018,7,15,9,45,30.0,308.0,2.85,17.25,332.5,307.65,239.5
2018,7,15,10,0,39.0,340.0,2.9,17.4,373.0,345.6,268.15
2018,7,15,10,15,46.5,364.0,3.05,17.5,404.5,376.13,291.08
2018,7,15,10,30,54.0,388.0,3.2,17.6,436.0,407.42,314.47
2018,7,15,10,45,58.0,402.5,3.35,17.65,455.0,427.84,329.62
2018,7,15,11,0,62.0,417.0,3.5,17.7,474.0,448.58,345.03
2018,7,15,11,15,60.5,420.0,3.6,17.75,476.5,454.07,348.89
2018,7,15,11,30,59.0,423.0,3.7,17.8,479.0,459.36,352.68
2018,7,15,11,45,60.0,428.5,3.85,17.8,486.0,469.09,360.03
2018,7,15,12,0,61.0,434.0,4.0,17.8,493.0,478.78,367.37
2018,7,15,12,15,64.5,438.0,4.15,17.85,500.0,489.28,375.37
2018,7,15,12,30,68.0,442.0,4.3,17.9,507.0,499.73,383.47
2018,7,15,12,45,66.0,437.5,4.4,17.9,500.5,496.34,381.21
2018,7,15,13,0,64.0,433.0,4.5,17.9,494.0,492.59,378.77
2018,7,15,13,15,66.5,427.0,4.6,17.95,489.5,491.36,378.37
2018,7,15,13,30,69.0,421.0,4.7,18.0,485.0,489.83,377.79
2018,7,15,13,45,131.5,407.5,4.75,18.0,525.5,545.67,422.38
2018,7,15,14,0,194.0,394.0,4.8,18.0,566.0,593.9,460.87
2018,7,15,14,15,263.5,358.5,4.85,18.0,584.5,631.89,492.13
2018,7,15,14,30,333.0,323.0,4.9,18.0,603.0,659.61,515.91
2018,7,15,14,45,363.0,297.5,4.95,17.95,591.0,666.27,522.82
2018,7,15,15,0,393.0,272.0,5.0,17.9,579.0,662.35,522.25
2018,7,15,15,15,517.5,218.0,5.0,17.9,600.0,709.3,562.08
2018,7,15,15,30,642.0,164.0,5.0,17.9,621.0,752.52,597.44
2018,7,15,15,45,750.0,122.5,5.0,17.85,623.0,779.18,618.59
2018,7,15,16,0,858.0,81.0,5.0,17.8,625.0,794.99,631.93
2018,7,15,16,15,841.5,78.5,4.95,17.75,577.5,752.91,602.25
2018,7,15,16,30,825.0,76.0,4.9,17.7,530.0,709.85,571.8
2018,7,15,16,45,802.0,73.5,4.9,17.6,479.5,665.79,540.48
2018,7,15,17,0,779.0,71.0,4.9,17.5,429.0,617.2,505.08
2018,7,15,17,15,748.0,67.0,4.85,17.4,377.5,561.99,461.73
2018,7,15,17,30,717.0,63.0,4.8,17.3,326.0,507.95,418.05
2018,7,15,17,45,674.0,59.5,4.8,17.25,276.0,449.33,369.33
2018,7,15,18,0,631.0,56.0,4.8,17.2,226.0,395.86,323.16
2018,7,15,18,15,565.0,50.0,4.7,17.05,178.0,330.05,265.71
2018,7,15,18,30,499.0,44.0,4.6,16.9,130.0,269.86,211.63
2018,7,15,18,45,394.0,36.5,4.55,16.8,90.5,199.78,148.96
2018,7,15,19,0,289.0,29.0,4.5,16.7,51.0,136.72,77.53
2018,7,15,19,15,170.0,18.0,4.35,16.65,28.5,62.66,0.0
2018,7,15,19,30,51.0,7.0,4.2,16.6,6.0,0.0,0.0
2018,7,15,19,45,25.5,3.5,4.1,16.5,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,16,4,45,26.5,3.5,2.65,15.25,3.0,0.0,0.0
2018,7,16,5,0,53.0,7.0,2.6,15.3,6.0,0.0,0.0
2018,7,16,5,15,176.0,16.5,2.5,15.45,27.0,16.22,0.0
2018,7,16,5,30,299.0,26.0,2.4,15.6,48.0,20.97,7.14
2018,7,16,5,45,406.0,33.5,2.3,15.75,88.0,25.25,15.81
2018,7,16,6,0,513.0,41.0,2.2,15.9,128.0,29.36,20.07
2018,7,16,6,15,355.0,41.0,2.15,16.05,110.5,26.96,18.26
2018,7,16,6,30,197.0,41.0,2.1,16.2,93.0,31.85,19.13
2018,7,16,6,45,98.5,58.0,2.05,16.3,84.0,54.49,37.17
2018,7,16,7,0,0.0,75.0,2.0,16.4,75.0,72.23,55.42
2018,7,16,7,15,4.5,109.0,2.05,16.6,111.0,104.05,81.49
2018,7,16,7,30,9.0,143.0,2.1,16.8,147.0,136.18,107.38
2018,7,16,7,45,12.5,165.0,2.1,17.0,171.5,158.07,124.63
2018,7,16,8,0,16.0,187.0,2.1,17.2,196.0,180.42,142.07
2018,7,16,8,15,16.0,202.5,2.15,17.4,212.0,196.17,154.16
2018,7,16,8,30,16.0,218.0,2.2,17.6,228.0,211.93,166.15
2018,7,16,8,45,22.5,242.5,2.3,17.8,258.0,238.79,186.78
2018,7,16,9,0,29.0,267.0,2.4,18.0,288.0,261.79,204.22
2018,7,16,9,15,31.5,286.0,2.45,18.15,309.5,282.91,220.09
2018,7,16,9,30,34.0,305.0,2.5,18.3,331.0,304.36,236.1
2018,7,16,9,45,52.0,339.5,2.55,18.45,382.0,349.92,270.59
2018,7,16,10,0,70.0,374.0,2.6,18.6,433.0,397.22,305.92
2018,7,16,10,15,69.5,387.5,2.6,18.7,447.5,413.91,317.71
2018,7,16,10,30,69.0,401.0,2.6,18.8,462.0,430.54,329.53
2018,7,16,10,45,65.5,409.0,2.6,18.9,468.0,439.66,335.7
2018,7,16,11,0,62.0,417.0,2.6,19.0,474.0,448.48,341.67
2018,7,16,11,15,69.0,429.5,2.65,19.05,494.0,470.15,357.57
2018,7,16,11,30,76.0,442.0,2.7,19.1,514.0,492.23,373.65
2018,7,16,11,45,74.5,443.0,2.7,19.15,514.0,495.96,376.05
2018,7,16,12,0,73.0,444.0,2.7,19.2,514.0,499.42,378.38
2018,7,16,12,15,96.5,456.5,2.8,19.2,549.0,537.22,406.78
2018,7,16,12,30,120.0,469.0,2.9,19.2,584.0,579.1,437.75
2018,7,16,12,45,144.0,469.0,2.95,19.25,606.5,606.79,458.38
2018,7,16,13,0,168.0,469.0,3.0,19.3,629.0,634.42,478.99
2018,7,16,13,15,186.0,460.0,3.15,19.25,634.5,646.77,489.22
2018,7,16,13,30,204.0,451.0,3.3,19.2,640.0,658.41,499.1
2018,7,16,13,45,330.0,382.5,3.4,19.2,679.5,719.38,548.13
2018,7,16,14,0,456.0,314.0,3.5,19.2,719.0,778.33,594.95
2018,7,16,14,15,686.5,204.5,3.65,19.15,791.5,886.26,677.48
2018,7,16,14,30,917.0,95.0,3.8,19.1,864.0,973.34,738.77
2018,7,16,14,45,908.5,93.5,3.95,19.05,829.0,951.45,725.26
2018,7,16,15,0,900.0,92.0,4.1,19.0,794.0,926.99,710.75
2018,7,16,15,15,889.0,91.0,4.1,19.0,754.0,898.43,692.35
2018,7,16,15,30,878.0,90.0,4.1,19.0,714.0,867.73,672.4
2018,7,16,15,45,864.0,88.0,4.3,18.8,669.0,831.44,649.71
2018,7,16,16,0,850.0,86.0,4.5,18.6,624.0,793.56,625.89
2018,7,16,16,15,831.5,84.0,4.55,18.5,576.0,750.79,596.96
2018,7,16,16,30,813.0,82.0,4.6,18.4,528.0,711.77,570.4
2018,7,16,16,45,789.0,79.0,4.65,18.25,477.5,662.37,535.56
2018,7,16,17,0,765.0,76.0,4.7,18.1,427.0,613.0,499.79
2018,7,16,17,15,732.0,72.5,4.65,17.95,375.5,557.66,456.53
2018,7,16,17,30,699.0,69.0,4.6,17.8,324.0,503.63,413.09
2018,7,16,17,45,652.5,64.0,4.6,17.65,273.0,444.47,364.25
2018,7,16,18,0,606.0,59.0,4.6,17.5,222.0,386.38,314.78
2018,7,16,18,15,537.0,53.0,4.5,17.3,174.5,320.35,257.41
2018,7,16,18,30,468.0,47.0,4.4,17.1,127.0,260.15,203.63
2018,7,16,18,45,362.5,37.5,4.3,16.95,87.5,189.11,140.56
2018,7,16,19,0,257.0,28.0,4.2,16.8,48.0,125.18,68.7
2018,7,16,19,15,149.5,17.5,4.05,16.7,27.0,56.58,0.0
2018,7,16,19,30,42.0,7.0,3.9,16.6,6.0,0.0,0.0
2018,7,16,19,45,21.0,3.5,3.8,16.5,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,17,4,45,22.0,3.0,2.5,15.35,2.5,0.0,0.0
2018,7,17,5,0,44.0,6.0,2.5,15.4,5.0,0.0,0.0
2018,7,17,5,15,67.0,8.0,2.55,15.55,10.5,7.86,0.0
2018,7,17,5,30,90.0,10.0,2.6,15.7,16.0,6.68,0.0
2018,7,17,5,45,45.0,13.0,2.6,15.9,16.0,11.14,3.79
2018,7,17,6,0,0.0,16.0,2.6,16.1,16.0,15.43,7.86
2018,7,17,6,15,0.0,21.0,2.6,16.25,21.0,20.26,12.3
2018,7,17,6,30,0.0,26.0,2.6,16.4,26.0,25.09,15.67
2018,7,17,6,45,0.0,35.0,2.65,16.55,35.0,33.79,23.07
2018,7,17,7,0,0.0,44.0,2.7,16.7,44.0,42.49,30.38
2018,7,17,7,15,0.0,61.0,2.7,16.85,61.0,58.95,44.09
2018,7,17,7,30,0.0,78.0,2.7,17.0,78.0,75.43,57.64
2018,7,17,7,45,0.0,87.5,2.75,17.15,87.5,84.57,64.96
2018,7,17,8,0,0.0,97.0,2.8,17.3,97.0,93.61,72.12
2018,7,17,8,15,0.0,113.0,2.85,17.45,113.0,108.74,84.19
2018,7,17,8,30,0.0,129.0,2.9,17.6,129.0,123.9,96.16
2018,7,17,8,45,1.0,148.5,2.95,17.75,149.0,142.8,111.04
2018,7,17,9,0,2.0,168.0,3.0,17.9,169.0,161.84,125.9
2018,7,17,9,15,5.0,192.5,3.05,18.05,196.0,186.78,145.34
2018,7,17,9,30,8.0,217.0,3.1,18.2,223.0,212.05,164.87
2018,7,17,9,45,12.5,248.5,3.15,18.3,258.5,245.15,190.39
2018,7,17,10,0,17.0,280.0,3.2,18.4,294.0,278.72,216.02
2018,7,17,10,15,19.0,296.0,3.25,18.5,312.5,296.48,229.28
2018,7,17,10,30,21.0,312.0,3.3,18.6,331.0,314.43,242.68
2018,7,17,10,45,24.0,332.5,3.35,18.65,354.5,335.74,258.66
2018,7,17,11,0,27.0,353.0,3.4,18.7,378.0,359.72,276.57
2018,7,17,11,15,31.5,369.5,3.45,18.75,399.0,381.56,292.86
2018,7,17,11,30,36.0,386.0,3.5,18.8,420.0,403.81,309.42
2018,7,17,11,45,37.5,394.5,3.5,18.85,430.0,416.04,318.33
2018,7,17,12,0,39.0,403.0,3.5,18.9,440.0,428.36,327.36
2018,7,17,12,15,37.0,398.0,3.55,18.95,433.5,424.25,324.21
2018,7,17,12,30,35.0,393.0,3.6,19.0,427.0,419.86,320.95
2018,7,17,12,45,35.5,390.5,3.65,19.05,424.5,420.09,321.26
2018,7,17,13,0,36.0,388.0,3.7,19.1,422.0,420.14,321.46
2018,7,17,13,15,46.5,399.5,3.85,19.1,443.0,443.92,339.91
2018,7,17,13,30,57.0,411.0,4.0,19.1,464.0,467.83,358.36
2018,7,17,13,45,58.0,401.0,4.15,19.1,453.5,460.36,353.35
2018,7,17,14,0,59.0,391.0,4.3,19.1,443.0,452.58,348.29
2018,7,17,14,15,335.5,293.5,4.45,19.05,576.0,640.13,498.89
2018,7,17,14,30,612.0,196.0,4.6,19.0,709.0,800.49,623.68
2018,7,17,14,45,739.0,152.0,4.8,18.95,745.5,861.19,668.64
2018,7,17,15,0,866.0,108.0,5.0,18.9,782.0,912.7,707.67
2018,7,17,15,15,854.5,106.0,5.0,18.9,742.0,883.45,687.89
2018,7,17,15,30,843.0,104.0,5.0,18.9,702.0,852.17,667.08
2018,7,17,15,45,699.0,127.0,5.25,18.7,601.5,742.83,590.34
2018,7,17,16,0,555.0,150.0,5.5,18.5,501.0,632.13,509.36
2018,7,17,16,15,478.5,150.5,5.6,18.35,436.0,551.51,447.89
2018,7,17,16,30,402.0,151.0,5.7,18.2,371.0,479.71,391.66
2018,7,17,16,45,391.0,141.0,5.75,18.1,338.0,447.04,366.66
2018,7,17,17,0,380.0,131.0,5.8,18.0,305.0,414.26,340.97
2018,7,17,17,15,369.5,118.5,5.8,17.85,271.0,378.97,312.77
2018,7,17,17,30,359.0,106.0,5.8,17.7,237.0,343.79,283.96
2018,7,17,17,45,324.0,94.0,5.8,17.5,198.0,296.09,243.95
2018,7,17,18,0,289.0,82.0,5.8,17.3,159.0,251.05,205.27
2018,7,17,18,15,246.0,67.5,5.7,17.15,123.5,202.25,162.68
2018,7,17,18,30,203.0,53.0,5.6,17.0,88.0,157.25,122.79
2018,7,17,18,45,150.5,39.0,5.5,16.85,60.0,106.7,78.2
2018,7,17,19,0,98.0,25.0,5.4,16.7,32.0,66.08,33.23
2018,7,17,19,15,56.0,14.5,5.25,16.6,18.0,28.94,0.0
2018,7,17,19,30,14.0,4.0,5.1,16.5,4.0,0.0,0.0
2018,7,17,19,45,7.0,2.0,4.9,16.45,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.55,16.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,2.85,15.5,1.5,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.9,15.6,3.0,0.0,0.0
2018,7,18,5,15,59.5,9.5,2.95,15.75,12.5,9.34,0.0
2018,7,18,5,30,95.0,15.0,3.0,15.9,22.0,11.39,0.38
2018,7,18,5,45,113.0,19.5,3.1,16.0,34.0,14.38,6.49
2018,7,18,6,0,131.0,24.0,3.2,16.1,46.0,17.22,9.41
2018,7,18,6,15,86.5,28.0,3.1,16.25,44.5,23.12,14.83
2018,7,18,6,30,42.0,32.0,3.0,16.4,43.0,29.66,19.18
2018,7,18,6,45,21.0,41.0,2.9,16.55,46.5,41.02,28.48
2018,7,18,7,0,0.0,50.0,2.8,16.7,50.0,48.3,35.27
2018,7,18,7,15,0.0,66.0,2.6,16.8,66.0,63.79,48.16
2018,7,18,7,30,0.0,82.0,2.4,16.9,82.0,79.26,60.85
2018,7,18,7,45,0.0,90.5,2.25,17.0,90.5,87.37,67.3
2018,7,18,8,0,0.0,99.0,2.1,17.1,99.0,95.48,73.69
2018,7,18,8,15,0.0,110.5,2.05,17.25,110.5,106.4,82.3
2018,7,18,8,30,0.0,122.0,2.0,17.4,122.0,117.34,90.85
2018,7,18,8,45,0.5,135.0,1.95,17.55,135.5,129.94,100.67
2018,7,18,9,0,1.0,148.0,1.9,17.7,149.0,142.62,110.46
2018,7,18,9,15,2.5,165.5,1.9,17.8,167.5,160.14,124.09
2018,7,18,9,30,4.0,183.0,1.9,17.9,186.0,177.85,137.75
2018,7,18,9,45,5.5,189.5,1.95,18.05,194.0,185.37,143.34
2018,7,18,10,0,7.0,196.0,2.0,18.2,202.0,193.02,149.06
2018,7,18,10,15,11.5,235.0,2.05,18.3,245.0,233.7,180.5
2018,7,18,10,30,16.0,274.0,2.1,18.4,288.0,274.81,211.8
2018,7,18,10,45,20.5,302.5,2.15,18.5,321.0,306.45,235.57
2018,7,18,11,0,25.0,331.0,2.2,18.6,354.0,337.3,258.58
2018,7,18,11,15,35.0,352.5,2.3,18.6,385.5,368.32,281.98
2018,7,18,11,30,45.0,374.0,2.4,18.6,417.0,400.1,305.83
2018,7,18,11,45,58.0,400.0,2.45,18.65,455.5,439.6,335.16
2018,7,18,12,0,71.0,426.0,2.5,18.7,494.0,479.92,364.81
2018,7,18,12,15,52.0,393.5,2.6,18.7,443.5,433.77,330.5
2018,7,18,12,30,33.0,361.0,2.7,18.7,393.0,386.3,295.16
2018,7,18,12,45,31.5,361.5,2.8,18.7,391.5,387.33,296.28
2018,7,18,13,0,30.0,362.0,2.9,18.7,390.0,388.21,297.12
2018,7,18,13,15,31.0,363.0,2.85,18.65,392.0,391.9,300.06
2018,7,18,13,30,32.0,364.0,2.8,18.6,394.0,395.49,302.96
2018,7,18,13,45,32.0,356.5,2.75,18.6,385.5,389.31,298.56
2018,7,18,14,0,32.0,349.0,2.7,18.6,377.0,382.95,294.1
2018,7,18,14,15,31.5,338.5,2.7,18.55,365.5,372.82,286.96
2018,7,18,14,30,31.0,328.0,2.7,18.5,354.0,362.51,279.71
2018,7,18,14,45,308.0,246.5,2.7,18.45,487.0,560.27,438.54
2018,7,18,15,0,585.0,165.0,2.7,18.4,620.0,725.78,565.37
2018,7,18,15,15,680.5,139.0,2.7,18.4,641.5,771.67,598.09
2018,7,18,15,30,776.0,113.0,2.7,18.4,663.0,808.49,625.2
2018,7,18,15,45,630.0,133.0,3.05,18.25,561.0,690.97,544.0
2018,7,18,16,0,484.0,153.0,3.4,18.1,459.0,577.27,461.29
2018,7,18,16,15,627.0,121.0,3.55,17.95,484.5,638.91,512.24
2018,7,18,16,30,770.0,89.0,3.7,17.8,510.0,686.4,549.98
2018,7,18,16,45,743.0,86.0,3.9,17.65,460.0,636.42,514.59
2018,7,18,17,0,716.0,83.0,4.1,17.5,410.0,586.77,478.26
2018,7,18,17,15,680.5,79.0,4.1,17.3,359.5,533.53,436.78
2018,7,18,17,30,645.0,75.0,4.1,17.1,309.0,479.85,393.8
2018,7,18,17,45,595.5,69.5,4.05,16.9,259.0,418.72,343.45
2018,7,18,18,0,546.0,64.0,4.0,16.7,209.0,361.09,294.42
2018,7,18,18,15,475.0,57.0,3.85,16.6,163.5,295.75,237.69
2018,7,18,18,30,404.0,50.0,3.7,16.5,118.0,236.39,184.9
2018,7,18,18,45,301.0,39.0,3.55,16.35,80.5,167.76,124.2
2018,7,18,19,0,198.0,28.0,3.4,16.2,43.0,106.43,53.82
2018,7,18,19,15,112.0,17.0,3.2,16.2,24.0,45.95,0.0
2018,7,18,19,30,26.0,6.0,3.0,16.2,5.0,0.0,0.0
2018,7,18,19,45,13.0,3.0,2.8,16.15,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.5,2.6,15.55,1.5,0.0,0.0
2018,7,19,5,0,14.0,3.0,2.6,15.6,3.0,0.0,0.0
2018,7,19,5,15,14.0,4.0,2.45,15.75,4.5,3.93,0.0
2018,7,19,5,30,14.0,5.0,2.3,15.9,6.0,4.39,0.0
2018,7,19,5,45,7.0,6.0,2.1,16.05,6.5,5.8,0.0
2018,7,19,6,0,0.0,7.0,1.9,16.2,7.0,6.74,0.24
2018,7,19,6,15,0.0,10.0,1.75,16.3,10.0,9.64,2.9
2018,7,19,6,30,0.0,13.0,1.6,16.4,13.0,12.53,5.53
2018,7,19,6,45,0.0,23.5,1.45,16.55,23.5,22.67,13.67
2018,7,19,7,0,0.0,34.0,1.3,16.7,34.0,32.82,22.24
2018,7,19,7,15,0.0,61.5,1.2,16.85,61.5,59.44,44.53
2018,7,19,7,30,0.0,89.0,1.1,17.0,89.0,85.73,66.17
2018,7,19,7,45,0.0,112.0,1.05,17.2,112.0,107.21,83.46
2018,7,19,8,0,0.0,135.0,1.0,17.4,135.0,128.69,100.48
2018,7,19,8,15,2.0,156.5,0.95,17.65,158.0,149.57,116.7
2018,7,19,8,30,4.0,178.0,0.9,17.9,181.0,170.71,132.91
2018,7,19,8,45,6.5,195.5,0.85,18.15,200.0,188.69,146.43
2018,7,19,9,0,9.0,213.0,0.8,18.4,219.0,206.95,160.04
2018,7,19,9,15,12.5,235.0,0.75,18.6,244.0,230.19,177.37
2018,7,19,9,30,16.0,257.0,0.7,18.8,269.0,253.83,194.75
2018,7,19,9,45,19.0,279.0,0.65,19.0,294.0,277.53,211.94
2018,7,19,10,0,22.0,301.0,0.6,19.2,319.0,301.56,229.14
2018,7,19,10,15,29.0,325.5,0.85,19.25,350.5,328.03,249.2
2018,7,19,10,30,36.0,350.0,1.1,19.3,382.0,358.5,272.09
2018,7,19,10,45,44.5,372.0,1.35,19.4,412.5,388.53,294.53
2018,7,19,11,0,53.0,394.0,1.6,19.5,443.0,419.3,317.43
2018,7,19,11,15,49.0,398.0,1.9,19.45,444.0,423.2,320.65
2018,7,19,11,30,45.0,402.0,2.2,19.4,445.0,426.8,323.74
2018,7,19,11,45,38.0,390.0,2.5,19.4,426.5,412.04,313.18
2018,7,19,12,0,31.0,378.0,2.8,19.4,408.0,396.64,302.08
2018,7,19,12,15,36.5,390.5,3.0,19.35,425.5,416.34,317.26
2018,7,19,12,30,42.0,403.0,3.2,19.3,443.0,436.28,332.5
2018,7,19,12,45,45.5,408.0,3.4,19.25,451.0,447.03,340.92
2018,7,19,13,0,49.0,413.0,3.6,19.2,459.0,457.75,349.42
2018,7,19,13,15,54.5,411.0,3.75,19.1,461.5,463.27,354.25
2018,7,19,13,30,60.0,409.0,3.9,19.0,464.0,468.61,359.04
2018,7,19,13,45,202.5,365.5,4.05,18.95,545.5,577.46,445.74
2018,7,19,14,0,345.0,322.0,4.2,18.9,627.0,678.55,524.77
2018,7,19,14,15,582.0,226.0,4.2,18.85,721.0,807.38,625.27
2018,7,19,14,30,819.0,130.0,4.2,18.8,815.0,915.93,702.83
2018,7,19,14,45,810.0,128.0,4.2,18.7,781.5,900.38,692.55
2018,7,19,15,0,801.0,126.0,4.2,18.6,748.0,877.01,677.69
2018,7,19,15,15,788.0,123.5,4.2,18.6,709.0,847.35,658.14
2018,7,19,15,30,775.0,121.0,4.2,18.6,670.0,815.85,637.21
2018,7,19,15,45,608.5,160.0,4.05,18.4,574.0,702.37,555.92
2018,7,19,16,0,442.0,199.0,3.9,18.2,478.0,589.16,469.27
2018,7,19,16,15,250.5,208.0,3.85,18.1,363.5,427.52,342.99
2018,7,19,16,30,59.0,217.0,3.8,18.0,249.0,271.07,216.14
2018,7,19,16,45,140.5,177.0,3.75,17.9,243.5,291.77,236.22
2018,7,19,17,0,222.0,137.0,3.7,17.8,238.0,305.17,249.5
2018,7,19,17,15,394.5,113.0,3.75,17.65,266.0,387.7,318.46
2018,7,19,17,30,567.0,89.0,3.8,17.5,294.0,449.53,368.56
2018,7,19,17,45,515.5,82.0,3.8,17.35,246.0,388.88,318.23
2018,7,19,18,0,464.0,75.0,3.8,17.2,198.0,331.88,269.96
2018,7,19,18,15,395.0,65.5,3.75,17.1,154.0,266.65,213.82
2018,7,19,18,30,326.0,56.0,3.7,17.0,110.0,210.39,164.14
2018,7,19,18,45,235.5,42.5,3.65,16.85,74.5,148.32,109.31
2018,7,19,19,0,145.0,29.0,3.6,16.7,39.0,90.92,43.13
2018,7,19,19,15,81.0,16.5,3.45,16.65,21.5,37.26,0.0
2018,7,19,19,30,17.0,4.0,3.3,16.6,4.0,0.0,0.0
2018,7,19,19,45,8.5,2.0,3.15,16.55,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,1.55,16.05,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,1.6,16.1,3.0,0.0,0.0
2018,7,20,5,15,40.5,12.5,1.7,16.25,15.0,12.29,0.0
2018,7,20,5,30,73.0,22.0,1.8,16.4,27.0,18.5,2.09
2018,7,20,5,45,142.0,36.5,1.9,16.6,56.0,30.13,19.56
2018,7,20,6,0,211.0,51.0,2.0,16.8,85.0,38.28,27.63
2018,7,20,6,15,163.5,47.5,2.05,17.0,79.5,38.56,28.34
2018,7,20,6,30,116.0,44.0,2.1,17.2,74.0,36.46,26.68
2018,7,20,6,45,58.0,53.0,2.1,17.4,68.0,50.95,35.58
2018,7,20,7,0,0.0,62.0,2.1,17.6,62.0,59.92,44.88
2018,7,20,7,15,0.0,81.5,2.0,17.8,81.5,78.5,60.2
2018,7,20,7,30,0.0,101.0,1.9,18.0,101.0,96.7,74.96
2018,7,20,7,45,1.0,120.0,1.8,18.2,120.5,114.74,89.32
2018,7,20,8,0,2.0,139.0,1.7,18.4,140.0,132.92,103.62
2018,7,20,8,15,2.5,153.5,1.65,18.6,155.0,146.99,114.45
2018,7,20,8,30,3.0,168.0,1.6,18.8,170.0,161.14,125.24
2018,7,20,8,45,4.5,182.0,1.55,19.0,185.0,175.37,136.0
2018,7,20,9,0,6.0,196.0,1.5,19.2,200.0,189.77,146.8
2018,7,20,9,15,11.0,223.0,1.45,19.35,231.0,218.27,168.54
2018,7,20,9,30,16.0,250.0,1.4,19.5,262.0,247.31,190.39
2018,7,20,9,45,17.5,265.5,1.4,19.7,279.5,264.01,202.57
2018,7,20,10,0,19.0,281.0,1.4,19.9,297.0,280.87,214.83
2018,7,20,10,15,22.0,302.0,1.35,20.0,321.0,304.1,231.83
2018,7,20,10,30,25.0,323.0,1.3,20.1,345.0,325.2,247.06
2018,7,20,10,45,27.5,340.5,1.3,20.2,365.5,345.79,261.9
2018,7,20,11,0,30.0,358.0,1.3,20.3,386.0,366.7,276.89
2018,7,20,11,15,31.5,364.5,1.35,20.3,394.0,376.65,284.05
2018,7,20,11,30,33.0,371.0,1.4,20.3,402.0,386.69,291.37
2018,7,20,11,45,42.5,397.0,1.45,20.3,437.5,422.74,317.79
2018,7,20,12,0,52.0,423.0,1.5,20.3,473.0,459.5,344.36
2018,7,20,12,15,62.5,429.0,1.55,20.3,489.0,478.22,358.08
2018,7,20,12,30,73.0,435.0,1.6,20.3,505.0,497.16,372.08
2018,7,20,12,45,86.0,441.0,1.65,20.25,523.0,518.62,388.04
2018,7,20,13,0,99.0,447.0,1.7,20.2,541.0,540.13,404.03
2018,7,20,13,15,79.5,429.0,1.8,20.15,503.5,505.71,379.54
2018,7,20,13,30,60.0,411.0,1.9,20.1,466.0,470.61,354.59
2018,7,20,13,45,182.0,348.0,1.95,20.05,510.0,532.68,405.39
2018,7,20,14,0,304.0,285.0,2.0,20.0,554.0,600.42,458.83
2018,7,20,14,15,560.5,201.5,2.0,19.9,677.0,760.7,579.53
2018,7,20,14,30,817.0,118.0,2.0,19.8,800.0,900.76,674.8
2018,7,20,14,45,808.5,115.0,2.05,19.75,766.5,878.97,660.37
2018,7,20,15,0,800.0,112.0,2.1,19.7,733.0,854.87,646.02
2018,7,20,15,15,787.5,110.5,2.1,19.7,695.0,831.9,631.83
2018,7,20,15,30,775.0,109.0,2.1,19.7,657.0,801.9,612.72
2018,7,20,15,45,760.5,106.0,2.1,19.5,614.5,766.89,590.47
2018,7,20,16,0,746.0,103.0,2.1,19.3,572.0,730.52,567.04
2018,7,20,16,15,726.0,100.0,2.1,19.2,526.5,688.72,539.16
2018,7,20,16,30,706.0,97.0,2.1,19.1,481.0,646.34,510.45
2018,7,20,16,45,680.0,92.5,2.1,19.05,433.0,599.98,478.07
2018,7,20,17,0,654.0,88.0,2.1,19.0,385.0,551.87,442.38
2018,7,20,17,15,618.0,83.5,2.05,18.85,336.5,498.16,401.33
2018,7,20,17,30,582.0,79.0,2.0,18.7,288.0,446.24,360.51
2018,7,20,17,45,533.0,73.0,2.0,18.6,241.0,387.59,313.17
2018,7,20,18,0,484.0,67.0,2.0,18.5,194.0,332.44,267.17
2018,7,20,18,15,416.0,58.5,1.95,18.4,150.5,269.7,213.79
2018,7,20,18,30,348.0,50.0,1.9,18.3,107.0,211.35,163.04
2018,7,20,18,45,255.5,38.5,1.85,18.25,72.5,149.97,109.09
2018,7,20,19,0,163.0,27.0,1.8,18.2,38.0,93.25,40.91
2018,7,20,19,15,91.5,16.0,1.75,18.15,21.0,39.36,0.0
2018,7,20,19,30,20.0,5.0,1.7,18.1,4.0,0.0,0.0
2018,7,20,19,45,10.0,2.5,1.65,18.1,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
