Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,30,20.0,228.0,4.7,18.1,241.0,243.37,192.29
2018,8,19,15,45,15.5,206.5,4.9,17.95,216.0,217.89,172.58
2018,8,19,16,0,11.0,185.0,5.1,17.8,191.0,192.57,152.76
2018,8,19,16,15,10.0,171.0,5.1,17.65,176.0,177.88,141.43
2018,8,19,16,30,9.0,157.0,5.1,17.5,161.0,163.27,130.02
2018,8,19,16,45,20.0,127.5,5.15,17.4,135.5,139.81,111.52
2018,8,19,17,0,31.0,98.0,5.2,17.3,110.0,119.22,95.04
2018,8,19,17,15,43.5,86.0,5.2,17.1,99.5,112.88,90.09
2018,8,19,17,30,56.0,74.0,5.2,16.9,89.0,111.11,88.53
2018,8,19,17,45,42.5,67.0,5.15,16.7,77.0,90.55,70.62
2018,8,19,18,0,29.0,60.0,5.1,16.5,65.0,77.92,59.11
2018,8,19,18,15,31.5,41.0,5.0,16.4,45.0,57.11,40.35
2018,8,19,18,30,34.0,22.0,4.9,16.3,25.0,38.21,17.44
2018,8,19,18,45,32.5,14.0,4.85,16.15,15.0,22.74,0.0
2018,8,19,19,0,31.0,6.0,4.8,16.0,5.0,0.0,0.0
2018,8,19,19,15,15.5,3.0,4.65,15.95,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.65,15.45,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,8,20,5,45,0.0,4.5,2.7,15.8,4.5,4.42,0.0
2018,8,20,6,0,0.0,8.0,2.7,16.0,8.0,7.71,0.16
2018,8,20,6,15,0.0,13.0,2.7,16.1,13.0,12.53,5.16
2018,8,20,6,30,0.0,18.0,2.7,16.2,18.0,17.36,9.65
2018,8,20,6,45,0.0,23.5,2.65,16.35,23.5,22.67,14.5
2018,8,20,7,0,0.0,29.0,2.6,16.5,29.0,27.99,18.15
2018,8,20,7,15,0.0,32.0,2.55,16.6,32.0,30.89,20.6
2018,8,20,7,30,0.0,35.0,2.5,16.7,35.0,33.79,23.0
2018,8,20,7,45,0.0,43.5,2.45,16.85,43.5,42.02,29.82
2018,8,20,8,0,0.0,52.0,2.4,17.0,52.0,50.25,36.57
2018,8,20,8,15,0.0,66.0,2.35,17.1,66.0,63.81,47.68
2018,8,20,8,30,0.0,80.0,2.3,17.2,80.0,77.39,58.69
2018,8,20,8,45,0.0,98.5,2.25,17.35,98.5,95.2,73.03
2018,8,20,9,0,0.0,117.0,2.2,17.5,117.0,112.76,87.0
2018,8,20,9,15,0.5,136.5,2.25,17.55,137.0,131.52,101.85
2018,8,20,9,30,1.0,156.0,2.3,17.6,157.0,150.36,116.65
2018,8,20,9,45,4.0,179.0,2.3,17.7,182.0,174.03,135.17
2018,8,20,10,0,7.0,202.0,2.3,17.8,207.0,198.02,153.79
2018,8,20,10,15,10.0,228.0,2.4,17.85,236.0,225.15,174.8
2018,8,20,10,30,13.0,254.0,2.5,17.9,265.0,252.62,195.91
2018,8,20,10,45,14.5,267.0,2.55,17.95,279.5,267.02,206.76
2018,8,20,11,0,16.0,280.0,2.6,18.0,294.0,281.55,217.74
2018,8,20,11,15,15.0,277.0,2.75,18.05,290.5,278.93,215.59
2018,8,20,11,30,14.0,274.0,2.9,18.1,287.0,276.16,213.4
2018,8,20,11,45,13.5,264.0,3.0,18.1,276.5,266.92,206.3
2018,8,20,12,0,13.0,254.0,3.1,18.1,266.0,257.52,199.1
2018,8,20,12,15,12.0,244.0,3.25,18.1,255.0,247.53,191.46
2018,8,20,12,30,11.0,234.0,3.4,18.1,244.0,237.4,183.69
2018,8,20,12,45,10.0,223.0,3.5,18.1,232.0,226.15,175.04
2018,8,20,13,0,9.0,212.0,3.6,18.1,220.0,214.78,166.28
2018,8,20,13,15,9.5,219.5,3.7,18.05,228.0,222.9,172.84
2018,8,20,13,30,10.0,227.0,3.8,18.0,236.0,231.06,179.42
2018,8,20,13,45,10.5,230.5,3.9,17.95,239.5,235.28,182.97
2018,8,20,14,0,11.0,234.0,4.0,17.9,243.0,239.52,186.58
2018,8,20,14,15,14.0,244.5,4.05,17.85,255.5,253.09,197.63
2018,8,20,14,30,17.0,255.0,4.1,17.8,268.0,266.77,208.77
2018,8,20,14,45,20.5,258.5,4.15,17.75,273.5,273.85,214.87
2018,8,20,15,0,24.0,262.0,4.2,17.7,279.0,280.97,221.07
2018,8,20,15,15,27.0,249.5,4.2,17.7,267.5,278.79,219.98
2018,8,20,15,30,30.0,237.0,4.2,17.7,256.0,268.67,212.71
2018,8,20,15,45,28.0,220.0,4.3,17.55,236.5,249.46,198.21
2018,8,20,16,0,26.0,203.0,4.4,17.4,217.0,222.93,177.72
2018,8,20,16,15,50.5,192.0,4.45,17.25,216.5,236.74,190.33
2018,8,20,16,30,75.0,181.0,4.5,17.1,216.0,241.59,195.56
2018,8,20,16,45,126.5,161.0,4.5,17.0,211.5,258.96,211.34
2018,8,20,17,0,178.0,141.0,4.5,16.9,207.0,264.07,216.65
2018,8,20,17,15,173.0,121.5,4.5,16.7,177.5,233.46,191.36
2018,8,20,17,30,168.0,102.0,4.5,16.5,148.0,209.71,171.01
2018,8,20,17,45,132.0,82.0,4.5,16.35,113.0,157.21,126.11
2018,8,20,18,0,96.0,62.0,4.5,16.2,78.0,114.49,88.93
2018,8,20,18,15,76.5,43.0,4.4,16.05,53.0,82.19,59.81
2018,8,20,18,30,57.0,24.0,4.3,15.9,28.0,53.05,22.97
2018,8,20,18,45,47.5,15.0,4.2,15.8,16.5,27.7,0.0
2018,8,20,19,0,38.0,6.0,4.1,15.7,5.0,0.0,0.0
2018,8,20,19,15,19.0,3.0,3.95,15.65,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.2,15.7,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.2,15.8,1.0,0.0,0.0
2018,8,21,5,45,0.0,5.0,2.2,15.85,5.0,4.91,0.0
2018,8,21,6,0,0.0,9.0,2.2,15.9,9.0,8.67,0.74
2018,8,21,6,15,0.0,16.0,2.1,16.0,16.0,15.43,7.64
2018,8,21,6,30,0.0,23.0,2.0,16.1,23.0,22.19,13.9
2018,8,21,6,45,0.0,24.0,1.95,16.2,24.0,23.15,14.95
2018,8,21,7,0,0.0,25.0,1.9,16.3,25.0,24.12,14.89
2018,8,21,7,15,0.0,28.0,1.85,16.4,28.0,27.02,17.35
2018,8,21,7,30,0.0,31.0,1.8,16.5,31.0,29.93,19.76
2018,8,21,7,45,0.0,48.5,1.75,16.6,48.5,46.85,33.94
2018,8,21,8,0,0.0,66.0,1.7,16.7,66.0,63.8,47.94
2018,8,21,8,15,0.0,73.5,1.65,16.85,73.5,71.08,53.75
2018,8,21,8,30,0.0,81.0,1.6,17.0,81.0,78.36,59.52
2018,8,21,8,45,0.0,100.0,1.6,17.1,100.0,96.61,74.23
2018,8,21,9,0,0.0,119.0,1.6,17.2,119.0,114.64,88.57
2018,8,21,9,15,2.0,148.5,1.6,17.3,150.0,143.5,111.48
2018,8,21,9,30,4.0,178.0,1.6,17.4,181.0,172.56,134.24
2018,8,21,9,45,7.5,205.0,1.55,17.5,211.0,200.39,155.76
2018,8,21,10,0,11.0,232.0,1.5,17.6,241.0,228.6,177.34
2018,8,21,10,15,13.0,250.0,1.55,17.7,260.5,247.77,191.81
2018,8,21,10,30,15.0,268.0,1.6,17.8,280.0,267.17,206.41
2018,8,21,10,45,18.5,290.0,1.6,17.9,305.5,291.66,224.78
2018,8,21,11,0,22.0,312.0,1.6,18.0,331.0,316.49,243.25
2018,8,21,11,15,20.5,308.5,1.65,18.05,326.5,313.35,240.62
2018,8,21,11,30,19.0,305.0,1.7,18.1,322.0,310.0,237.99
2018,8,21,11,45,16.5,284.5,1.75,18.2,299.5,289.21,222.15
2018,8,21,12,0,14.0,264.0,1.8,18.3,277.0,268.05,206.04
2018,8,21,12,15,13.5,264.0,1.85,18.35,276.5,268.3,206.3
2018,8,21,12,30,13.0,264.0,1.9,18.4,276.0,268.47,206.45
2018,8,21,12,45,13.5,266.5,2.0,18.45,278.5,271.94,209.25
2018,8,21,13,0,14.0,269.0,2.1,18.5,281.0,275.4,212.05
2018,8,21,13,15,13.0,260.5,2.15,18.5,271.5,266.59,205.46
2018,8,21,13,30,12.0,252.0,2.2,18.5,262.0,257.67,198.83
2018,8,21,13,45,12.0,248.0,2.25,18.55,258.0,254.07,196.3
2018,8,21,14,0,12.0,244.0,2.3,18.6,254.0,250.42,193.76
2018,8,21,14,15,14.5,251.5,2.4,18.55,263.0,260.59,202.1
2018,8,21,14,30,17.0,259.0,2.5,18.5,272.0,270.83,210.51
2018,8,21,14,45,20.0,259.5,2.55,18.45,274.0,274.44,213.86
2018,8,21,15,0,23.0,260.0,2.6,18.4,276.0,278.05,217.28
2018,8,21,15,15,33.0,254.5,2.6,18.4,276.0,289.21,226.82
2018,8,21,15,30,43.0,249.0,2.6,18.4,276.0,292.3,230.13
2018,8,21,15,45,58.5,238.0,2.7,18.3,272.0,293.14,232.12
2018,8,21,16,0,74.0,227.0,2.8,18.2,268.0,293.02,233.33
2018,8,21,16,15,91.5,207.5,2.8,18.1,253.0,283.6,227.19
2018,8,21,16,30,109.0,188.0,2.8,18.0,238.0,280.47,225.83
2018,8,21,16,45,156.5,162.5,2.85,17.9,225.0,279.68,226.89
2018,8,21,17,0,204.0,137.0,2.9,17.8,212.0,282.06,229.84
2018,8,21,17,15,222.0,116.0,2.9,17.65,185.5,260.83,212.63
2018,8,21,17,30,240.0,95.0,2.9,17.5,159.0,237.37,192.71
2018,8,21,17,45,197.0,77.0,2.95,17.35,122.0,187.16,149.73
2018,8,21,18,0,154.0,59.0,3.0,17.2,85.0,140.63,109.24
2018,8,21,18,15,101.5,41.5,3.0,17.15,56.0,95.18,69.09
2018,8,21,18,30,49.0,24.0,3.0,17.1,27.0,46.0,15.15
2018,8,21,18,45,27.5,13.0,2.95,17.0,14.5,20.18,0.0
2018,8,21,19,0,6.0,2.0,2.9,16.9,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,2.85,16.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.2,16.5,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.2,16.6,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.0,1.15,16.7,5.0,4.91,0.0
2018,8,22,6,0,0.0,9.0,1.1,16.8,9.0,8.67,0.54
2018,8,22,6,15,0.0,16.5,1.1,16.9,16.5,15.91,8.01
2018,8,22,6,30,0.0,24.0,1.1,17.0,24.0,23.15,14.69
2018,8,22,6,45,0.0,31.5,1.05,17.1,31.5,30.4,21.3
2018,8,22,7,0,0.0,39.0,1.0,17.2,39.0,37.65,26.29
2018,8,22,7,15,0.0,39.5,1.0,17.3,39.5,38.14,26.69
2018,8,22,7,30,0.0,40.0,1.0,17.4,40.0,38.63,27.03
2018,8,22,7,45,0.0,48.0,1.05,17.5,48.0,46.37,33.42
2018,8,22,8,0,0.0,56.0,1.1,17.6,56.0,54.12,39.73
2018,8,22,8,15,0.0,69.0,1.1,17.75,69.0,66.72,49.97
2018,8,22,8,30,0.0,82.0,1.1,17.9,82.0,79.33,60.1
2018,8,22,8,45,0.0,96.0,1.15,18.0,96.0,92.83,70.86
2018,8,22,9,0,0.0,110.0,1.2,18.1,110.0,106.14,81.37
2018,8,22,9,15,0.0,123.0,1.2,18.2,123.0,118.53,91.05
2018,8,22,9,30,0.0,136.0,1.2,18.3,136.0,130.95,100.68
2018,8,22,9,45,0.5,147.0,1.25,18.4,147.5,141.8,109.02
2018,8,22,10,0,1.0,158.0,1.3,18.5,159.0,152.72,117.4
2018,8,22,10,15,2.5,168.5,1.35,18.55,170.5,163.89,126.0
2018,8,22,10,30,4.0,179.0,1.4,18.6,182.0,175.22,134.7
2018,8,22,10,45,7.0,205.0,1.45,18.7,211.0,202.57,155.84
2018,8,22,11,0,10.0,231.0,1.5,18.8,240.0,230.21,176.98
2018,8,22,11,15,12.0,249.0,1.55,18.85,259.5,249.7,191.74
2018,8,22,11,30,14.0,267.0,1.6,18.9,279.0,269.37,206.62
2018,8,22,11,45,15.0,277.5,1.65,18.9,290.5,281.16,215.49
2018,8,22,12,0,16.0,288.0,1.7,18.9,302.0,293.02,224.45
2018,8,22,12,15,13.5,264.0,1.8,18.9,276.0,268.27,205.72
2018,8,22,12,30,11.0,240.0,1.9,18.9,250.0,243.21,186.75
2018,8,22,12,45,16.0,266.0,1.95,18.95,280.5,273.69,210.37
2018,8,22,13,0,21.0,292.0,2.0,19.0,311.0,304.46,233.88
2018,8,22,13,15,34.0,327.5,2.05,18.95,357.0,357.71,274.51
2018,8,22,13,30,47.0,363.0,2.1,18.9,403.0,407.49,312.06
2018,8,22,13,45,55.5,362.0,2.2,18.9,408.0,415.97,318.96
2018,8,22,14,0,64.0,361.0,2.3,18.9,413.0,424.26,326.0
2018,8,22,14,15,70.0,351.0,2.3,18.85,406.0,420.56,324.01
2018,8,22,14,30,76.0,341.0,2.3,18.8,399.0,416.46,321.83
2018,8,22,14,45,83.5,327.5,2.35,18.8,388.5,409.48,317.65
2018,8,22,15,0,91.0,314.0,2.4,18.8,378.0,401.92,313.07
2018,8,22,15,15,99.5,296.0,2.4,18.8,362.0,389.65,304.9
2018,8,22,15,30,108.0,278.0,2.4,18.8,346.0,376.58,296.1
2018,8,22,15,45,129.0,256.0,2.5,18.65,331.0,376.33,297.73
2018,8,22,16,0,150.0,234.0,2.6,18.5,316.0,365.75,291.35
2018,8,22,16,15,183.0,209.0,2.65,18.4,299.5,358.29,287.46
2018,8,22,16,30,216.0,184.0,2.7,18.3,283.0,347.78,280.88
2018,8,22,16,45,233.5,159.5,2.7,18.15,254.5,332.64,269.8
2018,8,22,17,0,251.0,135.0,2.7,18.0,226.0,307.1,250.02
2018,8,22,17,15,245.0,114.0,2.75,17.85,191.0,270.52,220.29
2018,8,22,17,30,239.0,93.0,2.8,17.7,156.0,233.78,189.43
2018,8,22,17,45,209.0,75.0,2.85,17.55,121.0,189.71,151.47
2018,8,22,18,0,179.0,57.0,2.9,17.4,86.0,148.06,114.75
2018,8,22,18,15,120.0,39.5,2.9,17.3,56.0,99.15,71.38
2018,8,22,18,30,61.0,22.0,2.9,17.2,26.0,50.54,11.16
2018,8,22,18,45,30.5,11.0,2.85,17.1,13.0,18.92,0.0
2018,8,22,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.75,16.45,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.6,2.0,0.0,0.0
2018,8,23,5,45,0.0,9.5,2.85,16.8,9.5,9.34,0.0
2018,8,23,6,0,0.0,17.0,2.9,17.0,17.0,16.41,5.61
2018,8,23,6,15,0.0,33.0,2.85,17.1,33.0,31.67,21.36
2018,8,23,6,30,0.0,49.0,2.8,17.2,49.0,46.44,34.91
2018,8,23,6,45,0.0,67.0,2.8,17.3,67.0,62.73,49.61
2018,8,23,7,0,0.0,85.0,2.8,17.4,85.0,79.15,61.0
2018,8,23,7,15,0.0,97.5,2.75,17.45,97.5,91.36,71.17
2018,8,23,7,30,0.0,110.0,2.7,17.5,110.0,103.49,81.08
2018,8,23,7,45,0.0,125.5,2.65,17.6,125.5,118.21,92.92
2018,8,23,8,0,0.0,141.0,2.6,17.7,141.0,132.96,104.62
2018,8,23,8,15,1.5,155.5,2.55,17.8,156.5,147.28,115.78
2018,8,23,8,30,3.0,170.0,2.5,17.9,172.0,161.79,127.0
2018,8,23,8,45,5.0,182.5,2.45,18.0,185.5,174.84,136.97
2018,8,23,9,0,7.0,195.0,2.4,18.1,199.0,188.1,147.06
2018,8,23,9,15,10.0,213.5,2.4,18.15,220.0,207.55,162.03
2018,8,23,9,30,13.0,232.0,2.4,18.2,241.0,227.34,177.17
2018,8,23,9,45,16.0,251.5,2.4,18.3,263.5,248.38,193.16
2018,8,23,10,0,19.0,271.0,2.4,18.4,286.0,269.75,209.29
2018,8,23,10,15,28.5,302.5,2.4,18.45,325.5,303.99,235.35
2018,8,23,10,30,38.0,334.0,2.4,18.5,365.0,342.22,264.14
2018,8,23,10,45,50.5,362.0,2.45,18.6,404.5,380.37,292.7
2018,8,23,11,0,63.0,390.0,2.5,18.7,444.0,419.63,321.84
2018,8,23,11,15,64.5,398.0,2.5,18.75,454.5,432.38,330.9
2018,8,23,11,30,66.0,406.0,2.5,18.8,465.0,445.13,340.09
2018,8,23,11,45,79.0,417.0,2.55,18.8,488.0,470.41,359.03
2018,8,23,12,0,92.0,428.0,2.6,18.8,511.0,496.21,378.26
2018,8,23,12,15,103.0,432.0,2.7,18.85,525.0,513.78,391.5
2018,8,23,12,30,114.0,436.0,2.8,18.9,539.0,534.99,407.43
2018,8,23,12,45,134.5,434.0,2.85,18.9,554.0,555.95,423.54
2018,8,23,13,0,155.0,432.0,2.9,18.9,569.0,576.77,439.56
2018,8,23,13,15,237.0,406.0,3.0,18.9,611.0,634.64,484.64
2018,8,23,13,30,319.0,380.0,3.1,18.9,653.0,686.62,525.01
2018,8,23,13,45,424.0,340.5,3.2,18.9,693.0,749.96,573.9
2018,8,23,14,0,529.0,301.0,3.3,18.9,733.0,804.96,616.53
2018,8,23,14,15,543.5,287.5,3.35,18.85,716.5,801.51,615.41
2018,8,23,14,30,558.0,274.0,3.4,18.8,700.0,795.58,613.02
2018,8,23,14,45,545.5,265.5,3.5,18.75,665.0,768.93,595.52
2018,8,23,15,0,533.0,257.0,3.6,18.7,630.0,740.73,576.85
2018,8,23,15,15,514.5,247.5,3.6,18.7,589.5,705.14,552.02
2018,8,23,15,30,496.0,238.0,3.6,18.7,549.0,668.66,526.3
2018,8,23,15,45,478.0,225.0,3.65,18.5,505.5,628.12,497.87
2018,8,23,16,0,460.0,212.0,3.7,18.3,462.0,587.1,468.56
2018,8,23,16,15,436.0,196.5,3.75,18.2,415.0,538.87,432.94
2018,8,23,16,30,412.0,181.0,3.8,18.1,368.0,491.02,396.88
2018,8,23,16,45,381.0,163.5,3.85,17.95,320.0,429.89,349.69
2018,8,23,17,0,350.0,146.0,3.9,17.8,272.0,378.04,308.53
2018,8,23,17,15,309.0,126.5,3.95,17.65,224.5,320.19,261.34
2018,8,23,17,30,268.0,107.0,4.0,17.5,177.0,265.35,215.4
2018,8,23,17,45,216.0,85.0,4.05,17.35,133.0,205.54,164.39
2018,8,23,18,0,164.0,63.0,4.1,17.2,89.0,150.04,116.3
2018,8,23,18,15,99.0,41.0,4.1,17.1,55.0,94.12,67.11
2018,8,23,18,30,34.0,19.0,4.1,17.0,21.0,33.71,0.05
2018,8,23,18,45,17.0,9.5,4.15,16.95,10.5,13.79,0.0
2018,8,23,19,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,5,15,4.0,0.5,3.7,15.9,0.5,0.0,0.0
2018,8,24,5,30,8.0,1.0,3.8,16.0,1.0,0.0,0.0
2018,8,24,5,45,8.0,7.5,3.85,16.05,8.0,7.37,0.0
2018,8,24,6,0,8.0,14.0,3.9,16.1,15.0,13.61,3.3
2018,8,24,6,15,4.0,29.0,3.9,16.2,29.5,28.01,18.26
2018,8,24,6,30,0.0,44.0,3.9,16.3,44.0,42.13,31.25
2018,8,24,6,45,0.0,59.5,3.9,16.4,59.5,56.43,44.24
2018,8,24,7,0,0.0,75.0,3.9,16.5,75.0,70.76,54.2
2018,8,24,7,15,0.0,79.5,3.85,16.65,79.5,75.79,58.41
2018,8,24,7,30,0.0,84.0,3.8,16.8,84.0,80.51,62.22
2018,8,24,7,45,0.0,100.5,3.75,16.9,100.5,95.97,74.87
2018,8,24,8,0,0.0,117.0,3.7,17.0,117.0,111.47,87.38
2018,8,24,8,15,0.5,139.5,3.65,17.15,140.0,132.6,104.32
2018,8,24,8,30,1.0,162.0,3.6,17.3,163.0,153.87,121.15
2018,8,24,8,45,3.0,174.0,3.55,17.45,176.0,166.31,130.69
2018,8,24,9,0,5.0,186.0,3.5,17.6,189.0,178.97,140.37
2018,8,24,9,15,6.5,199.0,3.5,17.7,203.5,192.5,150.75
2018,8,24,9,30,8.0,212.0,3.5,17.8,218.0,206.21,161.22
2018,8,24,9,45,10.0,225.5,3.5,17.95,233.0,220.82,172.35
2018,8,24,10,0,12.0,239.0,3.5,18.1,248.0,235.63,183.58
2018,8,24,10,15,18.0,266.0,3.55,18.2,280.5,265.9,206.93
2018,8,24,10,30,24.0,293.0,3.6,18.3,313.0,294.6,228.87
2018,8,24,10,45,44.0,339.0,3.65,18.45,376.5,354.19,274.56
2018,8,24,11,0,64.0,385.0,3.7,18.6,440.0,415.58,320.87
2018,8,24,11,15,67.0,396.5,3.75,18.65,455.0,432.8,333.44
2018,8,24,11,30,70.0,408.0,3.8,18.7,470.0,450.16,346.27
2018,8,24,11,45,69.0,411.0,3.9,18.8,472.5,456.11,350.53
2018,8,24,12,0,68.0,414.0,4.0,18.9,475.0,461.82,354.7
2018,8,24,12,15,84.5,421.0,4.1,18.9,497.0,486.58,373.78
2018,8,24,12,30,101.0,428.0,4.2,18.9,519.0,511.71,393.06
2018,8,24,12,45,129.5,429.5,4.35,18.95,544.5,546.69,420.15
2018,8,24,13,0,158.0,431.0,4.5,19.0,570.0,578.18,444.67
2018,8,24,13,15,176.0,420.0,4.65,18.95,572.5,587.14,452.71
2018,8,24,13,30,194.0,409.0,4.8,18.9,575.0,595.36,460.37
2018,8,24,13,45,294.5,367.5,4.95,18.85,611.0,652.9,507.35
2018,8,24,14,0,395.0,326.0,5.1,18.8,647.0,708.21,552.24
2018,8,24,14,15,530.0,270.0,5.2,18.7,683.5,769.7,602.61
2018,8,24,14,30,665.0,214.0,5.3,18.6,720.0,827.97,650.22
2018,8,24,14,45,632.0,215.0,5.4,18.5,676.5,791.45,624.28
2018,8,24,15,0,599.0,216.0,5.5,18.4,633.0,753.78,597.66
2018,8,24,15,15,521.0,221.5,5.5,18.4,568.0,681.0,542.93
2018,8,24,15,30,443.0,227.0,5.5,18.4,503.0,613.03,491.01
2018,8,24,15,45,359.5,223.5,5.6,18.2,436.0,525.38,423.86
2018,8,24,16,0,276.0,220.0,5.7,18.0,369.0,450.76,365.24
2018,8,24,16,15,246.0,200.5,5.7,17.85,323.5,400.4,326.02
2018,8,24,16,30,216.0,181.0,5.7,17.7,278.0,343.27,280.76
2018,8,24,16,45,234.0,155.5,5.7,17.55,249.0,327.03,268.57
2018,8,24,17,0,252.0,130.0,5.7,17.4,220.0,300.36,247.34
2018,8,24,17,15,255.5,109.0,5.7,17.2,187.0,268.85,221.1
2018,8,24,17,30,259.0,88.0,5.7,17.0,154.0,236.28,192.99
2018,8,24,17,45,212.0,71.0,5.65,16.85,116.5,184.99,148.25
2018,8,24,18,0,165.0,54.0,5.6,16.7,79.0,137.84,106.55
2018,8,24,18,15,111.0,36.5,5.5,16.6,50.5,91.83,64.55
2018,8,24,18,30,57.0,19.0,5.4,16.5,22.0,44.09,0.0
2018,8,24,18,45,28.5,9.5,5.3,16.4,11.0,16.71,0.0
2018,8,24,19,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,5.1,16.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,25,5,15,11.0,2.5,2.75,15.15,2.0,0.0,0.0
2018,8,25,5,30,22.0,5.0,2.7,15.3,4.0,0.0,0.0
2018,8,25,5,45,22.0,8.0,2.65,15.45,8.5,7.86,0.0
2018,8,25,6,0,22.0,11.0,2.6,15.6,13.0,10.4,0.82
2018,8,25,6,15,11.0,20.5,2.55,15.7,21.5,19.94,11.39
2018,8,25,6,30,0.0,30.0,2.5,15.8,30.0,28.96,19.79
2018,8,25,6,45,0.0,40.0,2.45,15.95,40.0,38.63,28.63
2018,8,25,7,0,0.0,50.0,2.4,16.1,50.0,48.3,35.37
2018,8,25,7,15,0.0,50.5,2.3,16.3,50.5,48.78,35.77
2018,8,25,7,30,0.0,51.0,2.2,16.5,51.0,49.27,36.09
2018,8,25,7,45,0.0,56.5,2.15,16.65,56.5,54.6,40.43
2018,8,25,8,0,0.0,62.0,2.1,16.8,62.0,59.93,44.71
2018,8,25,8,15,0.0,78.0,2.1,17.0,78.0,75.44,57.37
2018,8,25,8,30,0.0,94.0,2.1,17.2,94.0,90.84,69.79
2018,8,25,8,45,0.0,98.5,2.1,17.35,98.5,95.18,73.04
2018,8,25,9,0,0.0,103.0,2.1,17.5,103.0,99.51,76.3
2018,8,25,9,15,0.0,114.0,2.1,17.7,114.0,110.01,84.53
2018,8,25,9,30,0.0,125.0,2.1,17.9,125.0,120.53,92.71
2018,8,25,9,45,0.5,138.0,2.1,18.05,138.5,133.25,102.63
2018,8,25,10,0,1.0,151.0,2.1,18.2,152.0,146.05,112.55
2018,8,25,10,15,3.5,172.5,2.1,18.3,175.5,168.31,129.95
2018,8,25,10,30,6.0,194.0,2.1,18.4,199.0,190.82,147.41
2018,8,25,10,45,11.0,233.5,2.15,18.55,243.0,232.52,179.67
2018,8,25,11,0,16.0,273.0,2.2,18.7,287.0,274.69,211.84
2018,8,25,11,15,15.5,271.5,2.25,18.75,285.0,273.89,210.94
2018,8,25,11,30,15.0,270.0,2.3,18.8,283.0,272.97,210.14
2018,8,25,11,45,24.0,300.5,2.4,18.85,322.0,311.76,239.92
2018,8,25,12,0,33.0,331.0,2.5,18.9,361.0,350.95,269.63
2018,8,25,12,15,29.5,329.0,2.65,18.95,355.5,348.01,267.28
2018,8,25,12,30,26.0,327.0,2.8,19.0,350.0,344.83,264.94
2018,8,25,12,45,38.0,333.5,2.95,19.05,367.0,363.84,279.96
2018,8,25,13,0,50.0,340.0,3.1,19.1,384.0,383.05,295.07
2018,8,25,13,15,66.0,359.0,3.35,19.05,416.0,418.7,322.82
2018,8,25,13,30,82.0,378.0,3.6,19.0,448.0,454.63,350.68
2018,8,25,13,45,53.0,339.5,3.8,18.9,384.0,390.2,302.03
2018,8,25,14,0,24.0,301.0,4.0,18.8,320.0,318.6,247.3
2018,8,25,14,15,23.0,289.0,4.2,18.65,307.0,306.13,238.51
2018,8,25,14,30,22.0,277.0,4.4,18.5,294.0,293.57,229.49
2018,8,25,14,45,23.0,266.5,4.6,18.35,283.5,284.22,223.0
2018,8,25,15,0,24.0,256.0,4.8,18.2,273.0,274.78,216.4
2018,8,25,15,15,24.5,242.5,4.8,18.2,258.5,261.71,206.67
2018,8,25,15,30,25.0,229.0,4.8,18.2,244.0,248.56,196.84
2018,8,25,15,45,29.0,214.5,4.9,17.95,231.0,244.42,194.5
2018,8,25,16,0,33.0,200.0,5.0,17.7,218.0,232.39,185.8
2018,8,25,16,15,43.5,186.0,5.0,17.55,207.0,225.15,180.96
2018,8,25,16,30,54.0,172.0,5.0,17.4,196.0,217.15,175.36
2018,8,25,16,45,86.5,151.5,5.05,17.3,184.5,214.48,174.44
2018,8,25,17,0,119.0,131.0,5.1,17.2,173.0,215.84,176.3
2018,8,25,17,15,156.0,111.0,5.05,17.05,156.5,209.79,171.48
2018,8,25,17,30,193.0,91.0,5.0,16.9,140.0,206.72,168.06
2018,8,25,17,45,151.0,72.5,5.0,16.8,105.0,159.19,126.74
2018,8,25,18,0,109.0,54.0,5.0,16.7,70.0,115.3,88.24
2018,8,25,18,15,64.5,35.5,4.9,16.6,44.0,68.58,46.36
2018,8,25,18,30,20.0,17.0,4.8,16.5,18.0,26.56,0.0
2018,8,25,18,45,10.0,8.5,4.75,16.4,9.0,10.91,0.0
2018,8,25,19,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,26,5,15,15.0,2.5,2.2,14.75,2.0,0.0,0.0
2018,8,26,5,30,30.0,5.0,2.2,14.9,4.0,0.0,0.0
2018,8,26,5,45,30.0,6.0,2.2,15.05,6.5,5.9,0.0
2018,8,26,6,0,30.0,7.0,2.2,15.2,9.0,6.11,0.0
2018,8,26,6,15,15.0,10.5,2.2,15.35,11.5,10.01,2.89
2018,8,26,6,30,0.0,14.0,2.2,15.5,14.0,13.5,6.23
2018,8,26,6,45,0.0,19.5,2.15,15.6,19.5,18.81,11.09
2018,8,26,7,0,0.0,25.0,2.1,15.7,25.0,24.12,14.93
2018,8,26,7,15,0.0,30.0,2.05,15.9,30.0,28.95,19.04
2018,8,26,7,30,0.0,35.0,2.0,16.1,35.0,33.79,23.09
2018,8,26,7,45,0.0,45.5,1.95,16.25,45.5,43.95,31.57
2018,8,26,8,0,0.0,56.0,1.9,16.4,56.0,54.12,39.95
2018,8,26,8,15,0.0,68.0,1.9,16.55,68.0,65.75,49.45
2018,8,26,8,30,0.0,80.0,1.9,16.7,80.0,77.38,58.85
2018,8,26,8,45,0.0,94.0,1.85,16.85,94.0,90.92,69.72
2018,8,26,9,0,0.0,108.0,1.8,17.0,108.0,104.24,80.3
2018,8,26,9,15,0.5,133.0,1.8,17.15,133.5,128.17,99.36
2018,8,26,9,30,1.0,158.0,1.8,17.3,159.0,152.17,118.23
2018,8,26,9,45,2.5,168.5,1.8,17.45,170.5,163.19,126.64
2018,8,26,10,0,4.0,179.0,1.8,17.6,182.0,174.38,135.19
2018,8,26,10,15,6.0,195.0,1.95,17.7,200.0,191.24,148.26
2018,8,26,10,30,8.0,211.0,2.1,17.8,218.0,208.31,161.44
2018,8,26,10,45,10.0,227.5,2.2,17.9,236.0,226.06,175.08
2018,8,26,11,0,12.0,244.0,2.3,18.0,254.0,244.01,188.82
2018,8,26,11,15,20.0,285.0,2.5,18.05,302.5,290.28,224.53
2018,8,26,11,30,28.0,326.0,2.7,18.1,351.0,337.53,260.56
2018,8,26,11,45,35.0,350.5,2.85,18.15,382.0,369.18,284.51
2018,8,26,12,0,42.0,375.0,3.0,18.2,413.0,401.42,308.85
2018,8,26,12,15,32.5,346.0,3.15,18.2,375.5,367.27,283.05
2018,8,26,12,30,23.0,317.0,3.3,18.2,338.0,332.24,256.56
2018,8,26,12,45,18.0,291.0,3.45,18.25,307.0,299.93,232.03
2018,8,26,13,0,13.0,265.0,3.6,18.3,276.0,270.44,209.44
2018,8,26,13,15,13.0,260.0,3.75,18.3,271.0,265.99,206.3
2018,8,26,13,30,13.0,255.0,3.9,18.3,266.0,261.48,203.07
2018,8,26,13,45,20.0,271.0,4.1,18.3,287.5,284.23,221.31
2018,8,26,14,0,27.0,287.0,4.3,18.3,309.0,313.59,244.63
2018,8,26,14,15,48.0,308.5,4.4,18.25,345.5,355.85,278.41
2018,8,26,14,30,69.0,330.0,4.5,18.2,382.0,398.21,312.1
2018,8,26,14,45,62.5,310.0,4.65,18.15,355.5,372.15,292.62
2018,8,26,15,0,56.0,290.0,4.8,18.1,329.0,345.95,273.04
2018,8,26,15,15,53.0,269.0,4.8,18.1,304.0,321.46,254.59
2018,8,26,15,30,50.0,248.0,4.8,18.1,279.0,296.82,235.86
2018,8,26,15,45,68.5,233.5,4.95,17.9,272.0,295.69,236.6
2018,8,26,16,0,87.0,219.0,5.1,17.7,265.0,293.3,236.21
2018,8,26,16,15,126.5,199.0,5.2,17.55,258.5,305.78,248.12
2018,8,26,16,30,166.0,179.0,5.3,17.4,252.0,306.88,250.67
2018,8,26,16,45,206.5,153.0,5.35,17.25,232.5,305.74,251.0
2018,8,26,17,0,247.0,127.0,5.4,17.1,213.0,292.46,240.89
2018,8,26,17,15,252.0,105.5,5.4,16.95,180.5,261.27,214.74
2018,8,26,17,30,257.0,84.0,5.4,16.8,148.0,228.87,186.57
2018,8,26,17,45,207.0,67.5,5.35,16.65,111.0,177.28,141.47
2018,8,26,18,0,157.0,51.0,5.3,16.5,74.0,130.19,99.78
2018,8,26,18,15,94.5,34.5,5.25,16.4,46.5,83.63,56.33
2018,8,26,18,30,32.0,18.0,5.2,16.3,19.0,31.66,0.0
2018,8,26,18,45,16.0,9.0,5.1,16.2,9.5,8.85,0.0
2018,8,26,19,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.95,16.1,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,27,5,15,6.5,2.0,3.1,16.25,2.0,0.0,0.0
2018,8,27,5,30,13.0,4.0,3.1,16.3,4.0,0.0,0.0
2018,8,27,5,45,13.0,5.5,3.05,16.4,6.0,5.41,0.0
2018,8,27,6,0,13.0,7.0,3.0,16.5,8.0,6.73,0.0
2018,8,27,6,15,6.5,10.0,2.9,16.6,10.5,9.72,2.57
2018,8,27,6,30,0.0,13.0,2.8,16.7,13.0,12.53,5.31
2018,8,27,6,45,0.0,18.5,2.7,16.85,18.5,17.84,10.15
2018,8,27,7,0,0.0,24.0,2.6,17.0,24.0,23.15,14.0
2018,8,27,7,15,0.0,33.0,2.55,17.15,33.0,31.85,21.37
2018,8,27,7,30,0.0,42.0,2.5,17.3,42.0,40.56,28.66
2018,8,27,7,45,0.0,62.0,2.45,17.45,62.0,59.92,44.76
2018,8,27,8,0,0.0,82.0,2.4,17.6,82.0,79.31,60.66
2018,8,27,8,15,0.0,96.5,2.35,17.75,96.5,93.01,71.68
2018,8,27,8,30,0.0,111.0,2.3,17.9,111.0,106.72,82.59
2018,8,27,8,45,0.0,118.5,2.3,18.0,118.5,113.94,88.14
2018,8,27,9,0,0.0,126.0,2.3,18.1,126.0,121.17,93.67
2018,8,27,9,15,1.0,147.0,2.25,18.25,147.5,141.54,109.71
2018,8,27,9,30,2.0,168.0,2.2,18.4,169.0,162.05,125.68
2018,8,27,9,45,7.0,203.5,2.2,18.5,208.5,198.52,154.16
2018,8,27,10,0,12.0,239.0,2.2,18.6,248.0,235.51,182.66
2018,8,27,10,15,15.0,257.5,2.2,18.7,269.5,255.84,197.99
2018,8,27,10,30,18.0,276.0,2.2,18.8,291.0,276.48,213.52
2018,8,27,10,45,21.5,297.0,2.2,18.85,315.0,300.12,231.3
2018,8,27,11,0,25.0,318.0,2.2,18.9,339.0,323.03,248.41
2018,8,27,11,15,23.5,318.5,2.2,19.0,338.5,324.94,249.47
2018,8,27,11,30,22.0,319.0,2.2,19.1,338.0,325.6,249.7
2018,8,27,11,45,22.5,323.0,2.25,19.15,342.5,331.12,253.81
2018,8,27,12,0,23.0,327.0,2.3,19.2,347.0,336.62,257.92
2018,8,27,12,15,23.5,328.0,2.35,19.2,348.5,339.17,259.9
2018,8,27,12,30,24.0,329.0,2.4,19.2,350.0,344.97,264.38
2018,8,27,12,45,22.0,313.5,2.45,19.25,332.5,325.61,249.87
2018,8,27,13,0,20.0,298.0,2.5,19.3,315.0,309.31,237.72
2018,8,27,13,15,17.0,280.5,2.65,19.3,295.0,289.91,223.25
2018,8,27,13,30,14.0,263.0,2.8,19.3,275.0,270.32,208.54
2018,8,27,13,45,11.5,241.0,2.9,19.25,250.5,246.55,190.54
2018,8,27,14,0,9.0,219.0,3.0,19.2,226.0,222.66,172.3
2018,8,27,14,15,8.5,213.0,3.1,19.15,219.5,216.48,167.85
2018,8,27,14,30,8.0,207.0,3.2,19.1,213.0,210.28,163.35
2018,8,27,14,45,11.0,216.0,3.3,19.05,224.0,222.29,173.29
2018,8,27,15,0,14.0,225.0,3.4,19.0,235.0,234.42,183.35
2018,8,27,15,15,11.5,207.0,3.4,19.0,215.0,214.32,167.84
2018,8,27,15,30,9.0,189.0,3.4,19.0,195.0,194.25,152.33
2018,8,27,15,45,11.5,185.5,3.6,18.8,192.0,193.14,152.18
2018,8,27,16,0,14.0,182.0,3.8,18.6,189.0,192.08,152.03
2018,8,27,16,15,18.5,164.5,3.85,18.45,173.0,177.46,140.97
2018,8,27,16,30,23.0,147.0,3.9,18.3,157.0,162.46,129.42
2018,8,27,16,45,42.0,134.0,3.95,18.15,149.5,166.52,133.6
2018,8,27,17,0,61.0,121.0,4.0,18.0,142.0,163.3,131.51
2018,8,27,17,15,82.5,106.0,4.05,17.85,129.0,163.95,132.14
2018,8,27,17,30,104.0,91.0,4.1,17.7,116.0,155.95,124.93
2018,8,27,17,45,72.0,70.5,4.15,17.5,86.0,115.22,89.92
2018,8,27,18,0,40.0,50.0,4.2,17.3,56.0,71.76,52.7
2018,8,27,18,15,20.5,31.5,4.2,17.2,34.5,43.29,26.04
2018,8,27,18,30,1.0,13.0,4.2,17.1,13.0,13.07,0.0
2018,8,27,18,45,0.5,6.5,4.2,16.95,6.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.25,16.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,4.3,16.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,28,5,15,10.0,2.5,3.4,16.5,2.0,0.0,0.0
2018,8,28,5,30,20.0,5.0,3.4,16.6,4.0,0.0,0.0
2018,8,28,5,45,20.0,6.0,3.45,16.65,6.0,5.9,0.0
2018,8,28,6,0,20.0,7.0,3.5,16.7,8.0,6.11,0.0
2018,8,28,6,15,10.0,10.5,3.45,16.75,11.0,10.21,2.95
2018,8,28,6,30,0.0,14.0,3.4,16.8,14.0,13.5,6.14
2018,8,28,6,45,0.0,18.5,3.35,16.9,18.5,17.84,10.13
2018,8,28,7,0,0.0,23.0,3.3,17.0,23.0,22.19,13.17
2018,8,28,7,15,0.0,24.5,3.2,17.1,24.5,23.64,14.42
2018,8,28,7,30,0.0,26.0,3.1,17.2,26.0,25.09,15.61
2018,8,28,7,45,0.0,31.5,3.05,17.3,31.5,30.41,20.04
2018,8,28,8,0,0.0,37.0,3.0,17.4,37.0,35.74,24.41
2018,8,28,8,15,0.0,57.0,2.9,17.55,57.0,55.09,40.43
2018,8,28,8,30,0.0,77.0,2.8,17.7,77.0,74.48,56.26
2018,8,28,8,45,1.5,117.0,2.7,17.85,118.0,113.09,87.57
2018,8,28,9,0,3.0,157.0,2.6,18.0,159.0,151.3,118.02
2018,8,28,9,15,10.5,200.5,2.6,18.15,208.0,195.61,152.88
2018,8,28,9,30,18.0,244.0,2.6,18.3,257.0,240.64,187.8
2018,8,28,9,45,20.0,258.0,2.55,18.4,273.0,256.31,199.47
2018,8,28,10,0,22.0,272.0,2.5,18.5,289.0,272.17,211.31
2018,8,28,10,15,21.5,280.5,2.5,18.6,297.5,281.46,218.04
2018,8,28,10,30,21.0,289.0,2.5,18.7,306.0,290.67,224.72
2018,8,28,10,45,29.0,318.5,2.45,18.75,343.0,323.95,249.91
2018,8,28,11,0,37.0,348.0,2.4,18.8,380.0,360.15,276.95
2018,8,28,11,15,43.0,363.0,2.4,18.85,400.5,381.89,293.01
2018,8,28,11,30,49.0,378.0,2.4,18.9,421.0,404.06,309.4
2018,8,28,11,45,63.5,395.5,2.4,18.95,451.5,436.07,333.27
2018,8,28,12,0,78.0,413.0,2.4,19.0,482.0,468.83,357.49
2018,8,28,12,15,119.5,421.0,2.4,19.05,527.0,519.11,395.28
2018,8,28,12,30,161.0,429.0,2.4,19.1,572.0,568.35,431.82
2018,8,28,12,45,212.5,420.0,2.4,19.15,606.5,610.12,463.23
2018,8,28,13,0,264.0,411.0,2.4,19.2,641.0,656.82,497.84
2018,8,28,13,15,423.0,332.5,2.45,19.2,692.5,730.18,555.31
2018,8,28,13,30,582.0,254.0,2.5,19.2,744.0,798.68,608.45
2018,8,28,13,45,750.5,169.5,2.5,19.2,782.0,861.04,653.83
2018,8,28,14,0,919.0,85.0,2.5,19.2,820.0,914.87,690.87
2018,8,28,14,15,912.5,83.0,2.55,19.2,789.0,898.87,680.92
2018,8,28,14,30,906.0,81.0,2.6,19.2,758.0,879.92,669.64
2018,8,28,14,45,897.5,79.0,2.6,19.15,721.0,856.41,654.99
2018,8,28,15,0,889.0,77.0,2.6,19.1,684.0,830.27,638.52
2018,8,28,15,15,875.5,75.5,2.6,19.1,641.0,798.16,617.69
2018,8,28,15,30,862.0,74.0,2.6,19.1,598.0,764.04,595.3
2018,8,28,15,45,846.0,71.5,2.6,19.0,551.5,725.07,569.41
2018,8,28,16,0,830.0,69.0,2.6,18.9,505.0,684.67,542.14
2018,8,28,16,15,808.0,66.5,2.6,18.8,455.0,638.97,510.45
2018,8,28,16,30,786.0,64.0,2.6,18.7,405.0,596.92,480.24
2018,8,28,16,45,754.0,60.5,2.6,18.65,353.0,543.12,438.83
2018,8,28,17,0,722.0,57.0,2.6,18.6,301.0,490.21,396.75
2018,8,28,17,15,673.0,52.5,2.6,18.45,249.0,428.32,346.17
2018,8,28,17,30,624.0,48.0,2.6,18.3,197.0,369.47,296.11
2018,8,28,17,45,545.5,42.0,2.6,18.15,148.5,302.23,237.66
2018,8,28,18,0,467.0,36.0,2.6,18.0,100.0,239.51,181.19
2018,8,28,18,15,328.5,27.5,2.6,17.9,63.0,160.58,102.49
2018,8,28,18,30,190.0,19.0,2.6,17.8,26.0,73.7,0.0
2018,8,28,18,45,95.0,9.5,2.6,17.7,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,4.5,1.75,17.25,4.5,4.42,0.0
2018,8,29,6,0,0.0,9.0,1.8,17.4,9.0,8.68,0.0
2018,8,29,6,15,0.0,18.5,1.8,17.5,18.5,17.85,9.3
2018,8,29,6,30,0.0,28.0,1.8,17.6,28.0,27.02,17.87
2018,8,29,6,45,0.0,34.5,1.8,17.7,34.5,33.31,23.7
2018,8,29,7,0,0.0,41.0,1.8,17.8,41.0,39.59,29.39
2018,8,29,7,15,0.0,44.0,1.75,17.9,44.0,42.49,30.26
2018,8,29,7,30,0.0,47.0,1.7,18.0,47.0,45.4,32.64
2018,8,29,7,45,0.0,60.0,1.7,18.1,60.0,57.98,43.04
2018,8,29,8,0,0.0,73.0,1.7,18.2,73.0,70.58,53.31
2018,8,29,8,15,0.5,112.5,1.7,18.35,113.0,107.9,83.68
2018,8,29,8,30,1.0,152.0,1.7,18.5,153.0,144.64,112.99
2018,8,29,8,45,17.5,193.5,1.7,18.65,204.5,189.12,147.74
2018,8,29,9,0,34.0,235.0,1.7,18.8,256.0,230.97,180.01
2018,8,29,9,15,50.0,269.0,1.7,18.9,302.5,271.58,211.02
2018,8,29,9,30,66.0,303.0,1.7,19.0,349.0,313.95,243.05
2018,8,29,9,45,91.0,327.5,1.75,19.1,394.5,354.68,273.7
2018,8,29,10,0,116.0,352.0,1.8,19.2,440.0,394.72,303.63
2018,8,29,10,15,106.0,366.0,1.85,19.3,449.0,410.83,315.0
2018,8,29,10,30,96.0,380.0,1.9,19.4,458.0,423.11,323.55
2018,8,29,10,45,127.0,394.5,1.95,19.5,500.5,462.8,353.18
2018,8,29,11,0,158.0,409.0,2.0,19.6,543.0,506.49,385.32
2018,8,29,11,15,187.5,415.5,2.0,19.65,577.5,543.25,412.14
2018,8,29,11,30,217.0,422.0,2.0,19.7,612.0,581.23,439.66
2018,8,29,11,45,221.5,425.0,2.05,19.75,620.0,596.15,450.26
2018,8,29,12,0,226.0,428.0,2.1,19.8,628.0,610.61,460.71
2018,8,29,12,15,285.5,409.0,2.1,19.85,661.5,653.17,492.51
2018,8,29,12,30,345.0,390.0,2.1,19.9,695.0,694.35,522.92
2018,8,29,12,45,413.0,360.0,2.1,19.95,721.0,735.76,553.61
2018,8,29,13,0,481.0,330.0,2.1,20.0,747.0,773.53,581.64
2018,8,29,13,15,552.0,287.5,2.1,20.0,757.0,799.59,602.07
2018,8,29,13,30,623.0,245.0,2.1,20.0,767.0,824.95,622.03
2018,8,29,13,45,754.0,176.0,2.1,20.05,789.5,871.76,655.52
2018,8,29,14,0,885.0,107.0,2.1,20.1,812.0,905.42,678.47
2018,8,29,14,15,870.0,108.5,2.1,20.1,778.5,886.21,666.2
2018,8,29,14,30,855.0,110.0,2.1,20.1,745.0,864.44,652.77
2018,8,29,14,45,755.0,140.5,2.05,20.1,680.0,804.15,612.4
2018,8,29,15,0,655.0,171.0,2.0,20.1,615.0,743.71,571.67
2018,8,29,15,15,649.5,158.0,2.0,20.1,574.5,711.58,550.84
2018,8,29,15,30,644.0,145.0,2.0,20.1,534.0,677.45,527.89
