Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,19,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,5.95,14.75,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,5.65,14.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,5.4,14.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,5.65,14.2,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,5.45,14.2,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,9,19,5,45,0.0,2.0,5.05,14.45,2.0,0.0,0.0
2018,9,19,6,0,0.0,4.0,5.1,14.5,4.0,3.93,0.0
2018,9,19,6,15,0.0,15.0,5.05,14.65,15.0,14.48,0.0
2018,9,19,6,30,0.0,26.0,5.0,14.8,26.0,25.11,15.37
2018,9,19,6,45,1.0,43.5,5.0,14.9,43.5,41.33,30.5
2018,9,19,7,0,2.0,61.0,5.0,15.0,61.0,57.25,45.07
2018,9,19,7,15,12.5,84.0,4.8,15.15,87.5,77.6,63.35
2018,9,19,7,30,23.0,107.0,4.6,15.3,114.0,96.49,75.38
2018,9,19,7,45,25.5,126.0,4.4,15.4,135.0,115.68,90.98
2018,9,19,8,0,28.0,145.0,4.2,15.5,156.0,135.25,106.86
2018,9,19,8,15,17.5,154.0,3.95,15.65,161.0,147.72,117.27
2018,9,19,8,30,7.0,163.0,3.7,15.8,166.0,155.05,123.24
2018,9,19,8,45,13.5,185.0,3.45,15.95,192.0,178.19,141.5
2018,9,19,9,0,20.0,207.0,3.2,16.1,218.0,202.08,160.2
2018,9,19,9,15,34.0,236.0,3.1,16.3,257.0,232.15,183.64
2018,9,19,9,30,48.0,265.0,3.0,16.5,296.0,267.5,211.09
2018,9,19,9,45,84.0,292.5,2.85,16.65,350.0,314.14,247.24
2018,9,19,10,0,120.0,320.0,2.7,16.8,404.0,361.54,283.63
2018,9,19,10,15,166.0,335.5,2.7,17.0,457.0,409.91,320.72
2018,9,19,10,30,212.0,351.0,2.7,17.2,510.0,461.57,359.97
2018,9,19,10,45,300.0,338.5,2.65,17.35,570.0,517.01,402.64
2018,9,19,11,0,388.0,326.0,2.6,17.5,630.0,578.61,449.35
2018,9,19,11,15,504.5,285.0,2.7,17.65,687.0,638.16,495.54
2018,9,19,11,30,621.0,244.0,2.8,17.8,744.0,702.11,544.51
2018,9,19,11,45,747.0,189.0,2.9,17.9,794.0,762.32,590.94
2018,9,19,12,0,873.0,134.0,3.0,18.0,844.0,821.5,633.24
2018,9,19,12,15,887.0,127.0,3.15,18.1,846.0,841.14,647.27
2018,9,19,12,30,901.0,120.0,3.3,18.2,848.0,858.04,659.79
2018,9,19,12,45,898.5,118.5,3.45,18.25,836.0,864.0,664.88
2018,9,19,13,0,896.0,117.0,3.6,18.3,824.0,866.8,667.95
2018,9,19,13,15,891.0,116.5,3.8,18.35,805.0,865.38,668.45
2018,9,19,13,30,886.0,116.0,4.0,18.4,786.0,860.84,666.84
2018,9,19,13,45,878.5,114.0,4.15,18.45,759.0,849.59,660.31
2018,9,19,14,0,871.0,112.0,4.3,18.5,732.0,835.35,651.73
2018,9,19,14,15,859.5,110.0,4.5,18.5,697.5,819.14,642.51
2018,9,19,14,30,848.0,108.0,4.7,18.5,663.0,796.26,628.43
2018,9,19,14,45,833.0,105.5,4.95,18.55,623.0,767.62,610.06
2018,9,19,15,0,818.0,103.0,5.2,18.6,583.0,736.78,589.74
2018,9,19,15,15,797.0,100.0,5.2,18.6,537.5,699.06,563.0
2018,9,19,15,30,776.0,97.0,5.2,18.6,492.0,659.9,534.89
2018,9,19,15,45,746.0,93.5,5.55,18.4,442.0,615.47,502.27
2018,9,19,16,0,716.0,90.0,5.9,18.2,392.0,568.6,466.66
2018,9,19,16,15,674.0,84.5,5.95,18.0,339.5,512.36,421.8
2018,9,19,16,30,632.0,79.0,6.0,17.8,287.0,457.47,376.75
2018,9,19,16,45,570.5,72.5,6.05,17.6,235.5,393.1,322.57
2018,9,19,17,0,509.0,66.0,6.1,17.4,184.0,332.4,269.86
2018,9,19,17,15,415.0,56.0,6.1,17.1,136.0,258.1,205.04
2018,9,19,17,30,321.0,46.0,6.1,16.8,88.0,192.35,146.2
2018,9,19,17,45,203.0,32.0,6.05,16.5,54.0,121.39,71.15
2018,9,19,18,0,85.0,18.0,6.0,16.2,20.0,42.08,0.0
2018,9,19,18,15,42.5,9.0,5.9,16.1,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,5.65,15.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,20,5,45,28.5,5.0,1.6,15.65,5.0,0.0,0.0
2018,9,20,6,0,57.0,10.0,1.6,15.7,10.0,9.83,0.0
2018,9,20,6,15,178.5,24.0,1.65,16.0,40.0,19.08,0.0
2018,9,20,6,30,300.0,38.0,1.7,16.3,70.0,30.68,19.77
2018,9,20,6,45,401.0,47.5,1.7,16.6,116.0,35.98,25.65
2018,9,20,7,0,502.0,57.0,1.7,16.9,162.0,41.09,30.58
2018,9,20,7,15,567.0,64.0,1.7,17.25,213.5,45.97,35.07
2018,9,20,7,30,632.0,71.0,1.7,17.6,265.0,87.36,47.38
2018,9,20,7,45,676.0,76.0,1.7,17.95,317.5,131.6,75.42
2018,9,20,8,0,720.0,81.0,1.7,18.3,370.0,180.25,112.87
2018,9,20,8,15,750.5,84.5,1.65,18.7,420.0,231.99,156.31
2018,9,20,8,30,781.0,88.0,1.6,19.1,470.0,282.88,200.11
2018,9,20,8,45,804.0,90.5,1.55,19.55,516.5,332.78,243.21
2018,9,20,9,0,827.0,93.0,1.5,20.0,563.0,383.95,286.45
2018,9,20,9,15,846.0,93.5,1.5,20.3,605.0,432.63,327.07
2018,9,20,9,30,865.0,94.0,1.5,20.6,647.0,484.69,368.99
2018,9,20,9,45,882.5,93.5,1.45,20.95,684.0,531.77,405.76
2018,9,20,10,0,900.0,93.0,1.4,21.3,721.0,578.42,441.07
2018,9,20,10,15,908.5,94.0,1.45,21.45,749.5,620.55,473.04
2018,9,20,10,30,917.0,95.0,1.5,21.6,778.0,661.11,503.17
2018,9,20,10,45,922.5,95.5,1.5,21.8,799.0,697.44,529.22
2018,9,20,11,0,928.0,96.0,1.5,22.0,820.0,731.61,552.49
2018,9,20,11,15,931.5,96.5,1.6,22.0,833.0,762.02,573.51
2018,9,20,11,30,935.0,97.0,1.7,22.0,846.0,789.83,592.8
2018,9,20,11,45,936.5,97.0,1.75,22.0,851.0,812.89,608.45
2018,9,20,12,0,938.0,97.0,1.8,22.0,856.0,833.03,622.21
2018,9,20,12,15,937.5,96.5,1.9,21.95,852.5,848.04,633.24
2018,9,20,12,30,937.0,96.0,2.0,21.9,849.0,859.89,642.3
2018,9,20,12,45,934.5,95.5,2.1,21.9,837.5,866.88,648.12
2018,9,20,13,0,932.0,95.0,2.2,21.9,826.0,870.6,651.9
2018,9,20,13,15,927.5,94.0,2.3,21.8,806.5,868.87,652.38
2018,9,20,13,30,923.0,93.0,2.4,21.7,787.0,863.89,650.81
2018,9,20,13,45,916.0,91.5,2.5,21.65,760.0,853.1,645.25
2018,9,20,14,0,909.0,90.0,2.6,21.6,733.0,839.21,637.64
2018,9,20,14,15,899.0,88.5,2.65,21.55,699.0,819.91,625.97
2018,9,20,14,30,889.0,87.0,2.7,21.5,665.0,797.82,612.39
2018,9,20,14,45,875.0,85.0,2.7,21.4,624.5,769.48,594.17
2018,9,20,15,0,861.0,83.0,2.7,21.3,584.0,738.84,574.24
2018,9,20,15,15,842.0,80.5,2.7,21.3,538.5,706.02,552.36
2018,9,20,15,30,823.0,78.0,2.7,21.3,493.0,667.56,526.12
2018,9,20,15,45,797.0,75.0,2.75,21.1,443.5,622.55,494.59
2018,9,20,16,0,771.0,72.0,2.8,20.9,394.0,576.92,460.86
2018,9,20,16,15,734.0,68.0,2.85,20.6,342.0,523.32,420.06
2018,9,20,16,30,697.0,64.0,2.9,20.3,290.0,470.56,378.45
2018,9,20,16,45,641.5,59.0,2.9,20.0,238.0,411.02,329.74
2018,9,20,17,0,586.0,54.0,2.9,19.7,186.0,352.51,280.08
2018,9,20,17,15,496.5,46.0,2.9,19.3,137.5,279.77,217.77
2018,9,20,17,30,407.0,38.0,2.9,18.9,89.0,214.3,159.37
2018,9,20,17,45,272.5,27.5,2.9,18.55,54.5,135.24,70.15
2018,9,20,18,0,138.0,17.0,2.9,18.2,20.0,55.66,0.0
2018,9,20,18,15,69.0,8.5,2.85,18.0,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.45,17.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,5,45,32.0,5.0,1.3,15.7,5.0,0.0,0.0
2018,9,21,6,0,64.0,10.0,1.3,15.7,10.0,9.83,0.0
2018,9,21,6,15,193.0,23.0,1.35,15.95,40.0,19.33,0.0
2018,9,21,6,30,322.0,36.0,1.4,16.2,70.0,28.85,18.1
2018,9,21,6,45,323.0,39.0,1.45,16.45,89.5,28.21,18.9
2018,9,21,7,0,324.0,42.0,1.5,16.7,109.0,28.2,19.26
2018,9,21,7,15,162.0,57.0,1.6,16.9,90.5,45.67,34.86
2018,9,21,7,30,0.0,72.0,1.7,17.1,72.0,68.81,52.47
2018,9,21,7,45,0.0,89.5,1.75,17.25,89.5,85.07,65.94
2018,9,21,8,0,0.0,107.0,1.8,17.4,107.0,101.43,79.28
2018,9,21,8,15,0.0,118.5,1.9,17.65,118.5,112.51,88.06
2018,9,21,8,30,0.0,130.0,2.0,17.9,130.0,123.59,96.74
2018,9,21,8,45,4.5,156.0,2.05,18.1,158.5,149.23,117.02
2018,9,21,9,0,9.0,182.0,2.1,18.3,187.0,175.42,137.52
2018,9,21,9,15,14.5,205.5,2.1,18.5,214.5,200.31,156.77
2018,9,21,9,30,20.0,229.0,2.1,18.7,242.0,225.81,176.34
2018,9,21,9,45,31.5,256.5,2.1,18.95,278.0,255.32,198.88
2018,9,21,10,0,43.0,284.0,2.1,19.2,314.0,289.29,224.64
2018,9,21,10,15,52.5,305.5,2.05,19.35,343.5,317.81,246.02
2018,9,21,10,30,62.0,327.0,2.0,19.5,373.0,347.2,267.88
2018,9,21,10,45,58.5,332.0,2.0,19.7,376.5,353.64,272.16
2018,9,21,11,0,55.0,337.0,2.0,19.9,380.0,359.67,276.22
2018,9,21,11,15,55.5,344.0,1.95,20.0,388.0,370.09,283.67
2018,9,21,11,30,56.0,351.0,1.9,20.1,396.0,380.44,291.05
2018,9,21,11,45,59.0,356.0,1.85,20.2,403.5,390.7,298.44
2018,9,21,12,0,62.0,361.0,1.8,20.3,411.0,400.96,305.83
2018,9,21,12,15,61.5,358.5,1.75,20.25,408.0,401.03,305.84
2018,9,21,12,30,61.0,356.0,1.7,20.2,405.0,400.83,305.75
2018,9,21,12,45,58.5,348.5,1.7,20.15,395.0,393.72,300.7
2018,9,21,13,0,56.0,341.0,1.7,20.1,385.0,386.26,295.46
2018,9,21,13,15,55.0,332.5,1.7,19.95,374.5,378.72,290.35
2018,9,21,13,30,54.0,324.0,1.7,19.8,364.0,370.91,285.07
2018,9,21,13,45,191.5,275.0,1.7,19.7,410.5,440.14,342.03
2018,9,21,14,0,329.0,226.0,1.7,19.6,457.0,514.09,400.9
2018,9,21,14,15,601.0,157.5,1.75,19.45,554.5,659.58,513.52
2018,9,21,14,30,873.0,89.0,1.8,19.3,652.0,783.79,602.68
2018,9,21,14,45,858.0,87.5,1.85,19.2,612.0,755.55,583.62
2018,9,21,15,0,843.0,86.0,1.9,19.1,572.0,729.17,567.25
2018,9,21,15,15,823.5,83.0,1.9,19.1,526.5,691.89,542.24
2018,9,21,15,30,804.0,80.0,1.9,19.1,481.0,653.07,515.86
2018,9,21,15,45,776.5,77.0,1.95,18.8,432.0,607.73,484.01
2018,9,21,16,0,749.0,74.0,2.0,18.5,383.0,561.91,450.38
2018,9,21,16,15,663.5,75.5,2.05,18.25,322.0,489.41,394.59
2018,9,21,16,30,578.0,77.0,2.1,18.0,261.0,419.58,339.28
2018,9,21,16,45,503.0,69.5,2.15,17.8,208.5,349.98,282.55
2018,9,21,17,0,428.0,62.0,2.2,17.6,156.0,285.43,228.15
2018,9,21,17,15,327.5,50.0,2.25,17.3,110.5,209.09,163.31
2018,9,21,17,30,227.0,38.0,2.3,17.0,65.0,144.4,106.81
2018,9,21,17,45,148.5,25.0,2.35,16.7,39.0,90.11,38.06
2018,9,21,18,0,70.0,12.0,2.4,16.4,13.0,31.23,0.0
2018,9,21,18,15,35.0,6.0,2.4,16.25,6.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,22,5,45,15.0,3.0,1.9,14.5,3.0,0.0,0.0
2018,9,22,6,0,30.0,6.0,1.9,14.5,6.0,5.9,0.0
2018,9,22,6,15,93.0,15.5,1.9,14.65,23.5,12.02,0.0
2018,9,22,6,30,156.0,25.0,1.9,14.8,41.0,18.9,9.87
2018,9,22,6,45,158.0,31.5,1.9,14.95,56.0,23.08,14.52
2018,9,22,7,0,160.0,38.0,1.9,15.1,71.0,27.03,18.35
2018,9,22,7,15,80.0,53.0,1.8,15.25,69.5,46.64,35.95
2018,9,22,7,30,0.0,68.0,1.7,15.4,68.0,65.24,49.82
2018,9,22,7,45,0.0,85.5,1.65,15.6,85.5,81.49,63.39
2018,9,22,8,0,0.0,103.0,1.6,15.8,103.0,97.83,76.79
2018,9,22,8,15,0.0,111.5,1.5,16.0,111.5,106.19,83.39
2018,9,22,8,30,0.0,120.0,1.4,16.2,120.0,114.49,89.86
2018,9,22,8,45,0.5,138.5,1.35,16.45,139.0,132.06,103.79
2018,9,22,9,0,1.0,157.0,1.3,16.7,158.0,149.76,117.62
2018,9,22,9,15,9.5,190.5,1.3,16.95,196.5,184.56,144.91
2018,9,22,9,30,18.0,224.0,1.3,17.2,235.0,220.25,172.5
2018,9,22,9,45,25.0,248.0,1.3,17.45,264.5,247.43,193.13
2018,9,22,10,0,32.0,272.0,1.3,17.7,294.0,272.38,211.89
2018,9,22,10,15,41.0,293.0,1.5,17.85,322.5,299.61,232.7
2018,9,22,10,30,50.0,314.0,1.7,18.0,351.0,327.69,254.06
2018,9,22,10,45,59.5,331.0,1.85,18.15,376.0,353.16,273.31
2018,9,22,11,0,69.0,348.0,2.0,18.3,401.0,379.31,293.03
2018,9,22,11,15,89.0,361.5,2.35,18.35,431.5,410.22,317.05
2018,9,22,11,30,109.0,375.0,2.7,18.4,462.0,442.13,341.78
2018,9,22,11,45,111.5,378.0,3.0,18.4,467.0,453.2,350.52
2018,9,22,12,0,114.0,381.0,3.3,18.4,472.0,463.04,358.47
2018,9,22,12,15,92.5,371.5,3.6,18.4,445.0,438.22,339.86
2018,9,22,12,30,71.0,362.0,3.9,18.4,418.0,414.69,322.11
2018,9,22,12,45,79.5,360.5,4.2,18.4,422.5,422.72,329.1
2018,9,22,13,0,88.0,359.0,4.5,18.4,427.0,430.63,336.11
2018,9,22,13,15,81.5,346.5,4.7,18.35,408.5,414.71,324.53
2018,9,22,13,30,75.0,334.0,4.9,18.3,390.0,398.36,312.6
2018,9,22,13,45,206.5,280.5,5.1,18.25,426.5,463.88,368.41
2018,9,22,14,0,338.0,227.0,5.3,18.2,463.0,521.05,417.24
2018,9,22,14,15,611.5,156.5,5.3,18.15,558.0,664.32,533.68
2018,9,22,14,30,885.0,86.0,5.3,18.1,653.0,786.11,626.42
2018,9,22,14,45,871.0,84.0,5.3,18.1,612.5,757.81,606.12
2018,9,22,15,0,857.0,82.0,5.3,18.1,572.0,727.25,584.79
2018,9,22,15,15,837.5,79.5,5.3,18.1,526.5,694.17,561.4
2018,9,22,15,30,818.0,77.0,5.3,18.1,481.0,655.54,533.52
2018,9,22,15,45,791.5,73.5,5.1,17.95,431.5,609.91,498.46
2018,9,22,16,0,765.0,70.0,4.9,17.8,382.0,563.72,461.81
2018,9,22,16,15,727.0,66.5,4.85,17.65,330.5,510.58,419.08
2018,9,22,16,30,689.0,63.0,4.8,17.5,279.0,458.37,375.79
2018,9,22,16,45,630.5,58.0,4.75,17.35,227.5,398.21,324.6
2018,9,22,17,0,572.0,53.0,4.7,17.2,176.0,339.27,272.84
2018,9,22,17,15,475.0,45.0,4.75,16.95,128.0,264.88,207.63
2018,9,22,17,30,378.0,37.0,4.8,16.7,80.0,198.39,146.57
2018,9,22,17,45,230.0,24.5,4.85,16.45,46.5,113.17,34.59
2018,9,22,18,0,82.0,12.0,4.9,16.2,13.0,34.19,0.0
2018,9,22,18,15,41.0,6.0,4.85,16.15,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.75,15.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,23,5,45,23.5,4.5,3.5,14.95,4.5,0.0,0.0
2018,9,23,6,0,47.0,9.0,3.5,15.0,9.0,8.85,0.0
2018,9,23,6,15,160.5,23.5,3.55,15.2,37.0,18.89,0.0
2018,9,23,6,30,274.0,38.0,3.6,15.4,65.0,29.72,18.41
2018,9,23,6,45,377.5,48.5,3.65,15.6,110.0,37.66,27.05
2018,9,23,7,0,481.0,59.0,3.7,15.8,155.0,43.6,32.83
2018,9,23,7,15,547.0,66.0,3.7,15.95,205.5,46.09,35.31
2018,9,23,7,30,613.0,73.0,3.7,16.1,256.0,82.97,46.42
2018,9,23,7,45,657.0,78.0,3.7,16.25,307.0,125.82,72.61
2018,9,23,8,0,701.0,83.0,3.7,16.4,358.0,173.11,108.81
2018,9,23,8,15,732.5,86.5,3.7,16.55,407.5,220.7,149.33
2018,9,23,8,30,764.0,90.0,3.7,16.7,457.0,273.91,195.94
2018,9,23,8,45,786.5,93.0,3.7,16.85,503.0,323.02,239.81
2018,9,23,9,0,809.0,96.0,3.7,17.0,549.0,373.35,284.21
2018,9,23,9,15,823.5,99.5,3.75,17.15,589.5,421.86,326.52
2018,9,23,9,30,838.0,103.0,3.8,17.3,630.0,470.35,367.79
2018,9,23,9,45,847.0,106.0,3.85,17.45,664.0,515.38,405.44
2018,9,23,10,0,856.0,109.0,3.9,17.6,698.0,559.43,441.4
2018,9,23,10,15,866.0,110.5,3.95,17.7,726.5,603.31,476.43
2018,9,23,10,30,876.0,112.0,4.0,17.8,755.0,643.6,508.12
2018,9,23,10,45,871.0,117.5,4.05,17.9,772.0,676.4,533.47
2018,9,23,11,0,866.0,123.0,4.1,18.0,789.0,706.55,556.42
2018,9,23,11,15,871.0,123.0,4.2,18.05,802.0,735.8,578.44
2018,9,23,11,30,876.0,123.0,4.3,18.1,815.0,762.71,597.84
2018,9,23,11,45,892.0,116.5,4.45,18.2,824.5,789.08,617.26
2018,9,23,12,0,908.0,110.0,4.6,18.3,834.0,813.11,635.04
2018,9,23,12,15,912.5,107.0,4.85,18.25,832.0,829.01,648.03
2018,9,23,12,30,917.0,104.0,5.1,18.2,830.0,841.91,659.0
2018,9,23,12,45,925.5,97.0,5.4,18.2,820.5,850.84,667.36
2018,9,23,13,0,934.0,90.0,5.7,18.2,811.0,856.53,673.47
2018,9,23,13,15,929.0,89.0,5.95,18.15,791.0,854.17,673.66
2018,9,23,13,30,924.0,88.0,6.2,18.1,771.0,848.54,671.56
2018,9,23,13,45,916.0,88.0,6.45,18.05,744.0,838.36,666.14
2018,9,23,14,0,908.0,88.0,6.7,18.0,717.0,825.11,658.47
2018,9,23,14,15,897.0,86.5,6.75,17.9,682.5,804.93,644.99
2018,9,23,14,30,886.0,85.0,6.8,17.8,648.0,781.99,629.48
2018,9,23,14,45,871.0,83.5,6.9,17.7,607.5,753.47,609.83
2018,9,23,15,0,856.0,82.0,7.0,17.6,567.0,722.73,588.36
2018,9,23,15,15,836.5,79.5,7.0,17.6,521.5,689.68,564.42
2018,9,23,15,30,817.0,77.0,7.0,17.6,476.0,651.12,535.94
2018,9,23,15,45,788.0,74.5,6.75,17.4,426.5,605.12,499.72
2018,9,23,16,0,759.0,72.0,6.5,17.2,377.0,558.72,462.26
2018,9,23,16,15,719.0,67.5,6.35,17.05,325.0,503.63,417.0
2018,9,23,16,30,679.0,63.0,6.2,16.9,273.0,449.64,371.4
2018,9,23,16,45,616.5,58.5,6.05,16.75,221.5,388.83,318.79
2018,9,23,17,0,554.0,54.0,5.9,16.6,170.0,329.47,265.95
2018,9,23,17,15,452.0,46.0,5.8,16.4,123.0,254.2,199.37
2018,9,23,17,30,350.0,38.0,5.7,16.2,76.0,187.03,136.92
2018,9,23,17,45,209.5,24.0,5.6,16.0,43.5,103.55,12.28
2018,9,23,18,0,69.0,10.0,5.5,15.8,11.0,28.37,0.0
2018,9,23,18,15,34.5,5.0,5.3,15.7,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,24,5,45,11.0,2.5,0.65,14.8,2.5,0.0,0.0
2018,9,24,6,0,22.0,5.0,0.5,14.8,5.0,4.91,0.0
2018,9,24,6,15,79.0,16.0,0.5,14.9,22.5,12.52,0.0
2018,9,24,6,30,136.0,27.0,0.5,15.0,40.0,20.61,10.95
2018,9,24,6,45,144.0,35.0,0.5,15.1,56.5,25.9,16.95
2018,9,24,7,0,152.0,43.0,0.5,15.2,73.0,30.91,21.79
2018,9,24,7,15,76.0,58.5,0.55,15.35,73.5,50.98,39.8
2018,9,24,7,30,0.0,74.0,0.6,15.5,74.0,70.39,54.13
2018,9,24,7,45,0.0,85.0,0.7,15.7,85.0,80.95,62.87
2018,9,24,8,0,0.0,96.0,0.8,15.9,96.0,91.51,71.46
2018,9,24,8,15,0.0,114.5,0.85,16.05,114.5,108.8,85.48
2018,9,24,8,30,0.0,133.0,0.9,16.2,133.0,126.17,99.35
2018,9,24,8,45,3.5,156.5,0.95,16.4,158.5,149.2,117.51
2018,9,24,9,0,7.0,180.0,1.0,16.6,184.0,172.68,135.84
2018,9,24,9,15,17.5,208.5,1.0,16.8,219.5,203.95,160.05
2018,9,24,9,30,28.0,237.0,1.0,17.0,255.0,232.9,182.19
2018,9,24,9,45,29.5,252.0,1.0,17.15,271.5,249.89,194.89
2018,9,24,10,0,31.0,267.0,1.0,17.3,288.0,267.06,207.7
2018,9,24,10,15,50.5,295.5,1.05,17.4,331.5,306.99,238.15
2018,9,24,10,30,70.0,324.0,1.1,17.5,375.0,348.65,269.49
2018,9,24,10,45,78.5,338.5,1.15,17.6,397.5,371.89,286.67
2018,9,24,11,0,87.0,353.0,1.2,17.7,420.0,395.65,304.27
2018,9,24,11,15,104.0,363.0,1.25,17.75,444.0,421.57,323.7
2018,9,24,11,30,121.0,373.0,1.3,17.8,468.0,449.26,344.35
2018,9,24,11,45,195.0,367.0,1.35,17.85,521.0,504.43,386.53
2018,9,24,12,0,269.0,361.0,1.4,17.9,574.0,564.22,431.34
2018,9,24,12,15,441.5,298.5,1.5,17.95,646.5,648.35,496.25
2018,9,24,12,30,614.0,236.0,1.6,18.0,719.0,733.47,560.6
2018,9,24,12,45,686.5,203.0,1.65,18.05,735.5,767.09,585.82
2018,9,24,13,0,759.0,170.0,1.7,18.1,752.0,798.26,608.67
2018,9,24,13,15,837.0,134.5,1.7,18.1,761.5,826.56,628.38
2018,9,24,13,30,915.0,99.0,1.7,18.1,771.0,849.2,644.28
2018,9,24,13,45,907.5,97.5,1.75,18.05,743.5,837.93,637.85
2018,9,24,14,0,900.0,96.0,1.8,18.0,716.0,823.6,629.73
2018,9,24,14,15,888.5,94.5,1.8,18.0,681.0,803.18,616.86
2018,9,24,14,30,877.0,93.0,1.8,18.0,646.0,780.06,602.17
2018,9,24,14,45,861.5,91.5,1.8,17.95,605.5,755.4,586.5
2018,9,24,15,0,846.0,90.0,1.8,17.9,565.0,724.64,566.4
2018,9,24,15,15,825.0,86.5,1.8,17.9,518.5,685.76,540.16
2018,9,24,15,30,804.0,83.0,1.8,17.9,472.0,645.43,512.21
2018,9,24,15,45,774.0,80.0,1.8,17.7,422.0,598.69,478.15
2018,9,24,16,0,744.0,77.0,1.8,17.5,372.0,551.62,442.88
2018,9,24,16,15,700.5,73.0,1.75,17.3,320.0,498.25,401.28
2018,9,24,16,30,657.0,69.0,1.7,17.1,268.0,444.17,357.81
2018,9,24,16,45,590.5,62.5,1.7,16.95,215.5,377.73,303.18
2018,9,24,17,0,524.0,56.0,1.7,16.8,163.0,315.5,250.06
2018,9,24,17,15,419.5,46.5,1.7,16.55,116.5,239.28,184.69
2018,9,24,17,30,315.0,37.0,1.7,16.3,70.0,171.59,122.64
2018,9,24,17,45,187.0,23.5,1.65,16.05,40.0,95.28,0.0
2018,9,24,18,0,59.0,10.0,1.6,15.8,10.0,25.43,0.0
2018,9,24,18,15,29.5,5.0,1.5,15.75,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,5,45,13.5,2.5,2.1,14.75,2.5,0.0,0.0
2018,9,25,6,0,27.0,5.0,2.2,14.8,5.0,0.0,0.0
2018,9,25,6,15,89.0,14.0,2.25,14.95,21.0,13.76,0.0
2018,9,25,6,30,151.0,23.0,2.3,15.1,37.0,17.45,8.15
2018,9,25,6,45,155.0,28.5,2.3,15.3,51.0,20.92,12.52
2018,9,25,7,0,159.0,34.0,2.3,15.5,65.0,24.22,15.78
2018,9,25,7,15,79.5,44.0,2.25,15.65,59.5,35.55,26.02
2018,9,25,7,30,0.0,54.0,2.2,15.8,54.0,52.17,38.72
2018,9,25,7,45,0.0,68.0,2.15,15.95,68.0,65.69,50.07
2018,9,25,8,0,0.0,82.0,2.1,16.1,82.0,78.84,60.95
2018,9,25,8,15,0.0,93.0,2.1,16.3,93.0,89.29,69.41
2018,9,25,8,30,0.0,104.0,2.1,16.5,104.0,99.77,77.79
2018,9,25,8,45,0.0,116.5,2.15,16.7,116.5,111.65,87.24
2018,9,25,9,0,0.0,129.0,2.2,16.9,129.0,123.56,96.63
2018,9,25,9,15,0.0,141.0,2.3,17.05,141.0,135.04,105.62
2018,9,25,9,30,0.0,153.0,2.4,17.2,153.0,146.56,114.58
2018,9,25,9,45,2.0,169.0,2.45,17.35,170.5,162.84,127.32
2018,9,25,10,0,4.0,185.0,2.5,17.5,188.0,179.35,140.17
2018,9,25,10,15,8.5,211.0,2.55,17.55,217.0,206.9,161.77
2018,9,25,10,30,13.0,237.0,2.6,17.6,246.0,234.9,183.57
2018,9,25,10,45,20.5,263.0,2.65,17.7,278.0,265.28,207.09
2018,9,25,11,0,28.0,289.0,2.7,17.8,310.0,295.7,230.48
2018,9,25,11,15,30.0,299.5,2.75,17.8,322.5,309.29,240.8
2018,9,25,11,30,32.0,310.0,2.8,17.8,335.0,323.05,251.31
2018,9,25,11,45,33.0,314.0,2.8,17.85,340.0,329.9,256.44
2018,9,25,12,0,34.0,318.0,2.8,17.9,345.0,336.74,261.63
2018,9,25,12,15,35.5,319.0,2.75,17.9,347.0,341.0,264.9
2018,9,25,12,30,37.0,320.0,2.7,17.9,349.0,345.2,268.19
2018,9,25,12,45,40.5,320.0,2.65,17.9,351.5,349.95,272.01
2018,9,25,13,0,44.0,320.0,2.6,17.9,354.0,354.65,275.84
2018,9,25,13,15,58.5,322.5,2.5,17.9,366.0,370.75,288.68
2018,9,25,13,30,73.0,325.0,2.4,17.9,378.0,386.8,301.44
2018,9,25,13,45,145.0,296.5,2.3,17.9,397.0,422.62,331.19
2018,9,25,14,0,217.0,268.0,2.2,17.9,416.0,457.25,359.65
2018,9,25,14,15,352.5,224.5,2.1,17.85,451.0,523.61,413.27
2018,9,25,14,30,488.0,181.0,2.0,17.8,486.0,577.02,456.23
2018,9,25,14,45,483.0,172.0,1.9,17.75,457.5,556.09,440.66
2018,9,25,15,0,478.0,163.0,1.8,17.7,429.0,533.64,424.38
2018,9,25,15,15,463.0,150.5,1.8,17.7,390.5,498.91,398.97
2018,9,25,15,30,448.0,138.0,1.8,17.7,352.0,463.39,372.57
2018,9,25,15,45,435.0,126.0,1.6,17.55,315.5,429.12,346.17
2018,9,25,16,0,422.0,114.0,1.4,17.4,279.0,394.35,318.84
2018,9,25,16,15,407.0,100.5,1.35,17.25,241.5,356.4,288.78
2018,9,25,16,30,392.0,87.0,1.3,17.1,204.0,318.47,257.77
2018,9,25,16,45,354.0,74.0,1.2,16.9,164.0,270.16,217.25
2018,9,25,17,0,316.0,61.0,1.1,16.7,124.0,224.36,177.63
2018,9,25,17,15,251.5,47.0,1.2,16.4,87.5,169.66,130.27
2018,9,25,17,30,187.0,33.0,1.3,16.1,51.0,120.96,84.29
2018,9,25,17,45,111.5,20.0,1.35,15.85,29.0,65.96,0.0
2018,9,25,18,0,36.0,7.0,1.4,15.6,7.0,16.24,0.0
2018,9,25,18,15,18.0,3.5,1.5,15.55,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.5,1.45,14.5,1.5,0.0,0.0
2018,9,26,6,0,0.0,3.0,1.5,14.5,3.0,0.0,0.0
2018,9,26,6,15,0.0,5.5,1.5,14.65,5.5,5.41,0.0
2018,9,26,6,30,0.0,8.0,1.5,14.8,8.0,7.71,0.35
2018,9,26,6,45,0.0,12.0,1.5,14.9,12.0,11.57,4.41
2018,9,26,7,0,0.0,16.0,1.5,15.0,16.0,15.43,8.04
2018,9,26,7,15,0.0,27.5,1.45,15.15,27.5,26.54,18.07
2018,9,26,7,30,0.0,39.0,1.4,15.3,39.0,37.65,26.51
2018,9,26,7,45,0.0,60.0,1.35,15.5,60.0,57.98,43.69
2018,9,26,8,0,0.0,81.0,1.3,15.7,81.0,77.9,60.27
2018,9,26,8,15,0.0,91.5,1.25,15.9,91.5,87.9,68.34
2018,9,26,8,30,0.0,102.0,1.2,16.1,102.0,97.9,76.33
2018,9,26,8,45,3.0,133.5,1.15,16.35,135.0,128.11,100.65
2018,9,26,9,0,6.0,165.0,1.1,16.6,168.0,158.63,124.78
2018,9,26,9,15,12.0,192.5,1.1,16.85,199.5,187.07,146.91
2018,9,26,9,30,18.0,220.0,1.1,17.1,231.0,216.2,169.32
2018,9,26,9,45,24.0,238.0,1.05,17.35,253.5,237.31,185.2
2018,9,26,10,0,30.0,256.0,1.0,17.6,276.0,256.32,199.35
2018,9,26,10,15,37.5,274.5,0.95,17.85,301.0,280.13,217.09
2018,9,26,10,30,45.0,293.0,0.9,18.1,326.0,304.62,235.13
2018,9,26,10,45,41.0,294.5,0.85,18.3,325.0,306.63,235.96
2018,9,26,11,0,37.0,296.0,0.8,18.5,324.0,308.2,236.58
2018,9,26,11,15,30.0,292.5,0.75,18.75,315.5,302.53,231.69
2018,9,26,11,30,23.0,289.0,0.7,19.0,307.0,295.57,225.88
2018,9,26,11,45,23.0,291.0,0.7,19.2,309.0,298.7,228.06
2018,9,26,12,0,23.0,293.0,0.7,19.4,311.0,301.77,230.15
2018,9,26,12,15,76.5,317.0,0.8,19.5,376.5,370.75,283.18
2018,9,26,12,30,130.0,341.0,0.9,19.6,442.0,443.2,337.39
2018,9,26,12,45,157.0,348.5,1.0,19.65,469.0,475.86,361.74
2018,9,26,13,0,184.0,356.0,1.1,19.7,496.0,508.52,386.35
2018,9,26,13,15,169.5,349.5,1.35,19.6,475.5,493.17,376.52
2018,9,26,13,30,155.0,343.0,1.6,19.5,455.0,477.14,366.26
2018,9,26,13,45,129.0,325.0,1.85,19.4,416.0,439.36,339.41
2018,9,26,14,0,103.0,307.0,2.1,19.3,377.0,394.42,306.7
2018,9,26,14,15,90.5,286.5,2.4,19.15,345.5,363.72,284.64
2018,9,26,14,30,78.0,266.0,2.7,19.0,314.0,332.87,261.92
2018,9,26,14,45,49.5,229.5,3.0,18.85,259.5,272.71,215.45
2018,9,26,15,0,21.0,193.0,3.3,18.7,205.0,207.15,163.67
2018,9,26,15,15,18.5,175.0,3.3,18.7,185.0,187.13,148.14
2018,9,26,15,30,16.0,157.0,3.3,18.7,165.0,167.14,132.39
2018,9,26,15,45,39.0,148.0,3.6,18.3,164.0,178.57,142.91
2018,9,26,16,0,62.0,139.0,3.9,17.9,163.0,183.12,147.62
2018,9,26,16,15,68.5,121.5,3.9,17.7,144.5,166.94,134.64
2018,9,26,16,30,75.0,104.0,3.9,17.5,126.0,150.06,120.69
2018,9,26,16,45,37.5,72.5,3.9,17.25,83.5,94.12,73.57
2018,9,26,17,0,0.0,41.0,3.9,17.0,41.0,39.6,27.52
2018,9,26,17,15,0.0,28.5,3.8,16.8,28.5,27.51,17.02
2018,9,26,17,30,0.0,16.0,3.7,16.6,16.0,15.43,6.01
2018,9,26,17,45,0.0,9.0,3.6,16.4,9.0,8.85,0.0
2018,9,26,18,0,0.0,2.0,3.5,16.2,2.0,1.97,0.0
2018,9,26,18,15,0.0,1.0,3.35,16.15,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,1.5,1.25,15.0,1.5,0.0,0.0
2018,9,27,6,0,0.0,3.0,1.2,15.0,3.0,0.0,0.0
2018,9,27,6,15,0.0,11.0,1.15,15.1,11.0,10.81,0.0
2018,9,27,6,30,0.0,19.0,1.1,15.2,19.0,18.34,8.33
2018,9,27,6,45,2.0,35.0,1.1,15.3,35.5,33.57,23.41
2018,9,27,7,0,4.0,51.0,1.1,15.4,52.0,48.33,36.97
2018,9,27,7,15,12.5,76.0,1.0,15.5,79.5,70.26,56.65
2018,9,27,7,30,21.0,101.0,0.9,15.6,107.0,89.96,69.91
2018,9,27,7,45,15.5,101.5,0.85,15.75,106.5,96.45,75.12
2018,9,27,8,0,10.0,102.0,0.8,15.9,106.0,98.13,76.52
2018,9,27,8,15,5.0,92.0,0.8,16.0,94.0,89.31,69.22
2018,9,27,8,30,0.0,82.0,0.8,16.1,82.0,79.31,60.92
2018,9,27,8,45,0.0,102.0,0.8,16.25,102.0,98.17,76.25
2018,9,27,9,0,0.0,122.0,0.8,16.4,122.0,117.03,91.32
2018,9,27,9,15,0.5,143.0,0.85,16.55,143.5,137.05,107.16
2018,9,27,9,30,1.0,164.0,0.9,16.7,165.0,157.19,122.93
2018,9,27,9,45,13.0,189.0,1.0,16.8,198.0,186.72,146.11
2018,9,27,10,0,25.0,214.0,1.1,16.9,231.0,215.34,168.42
2018,9,27,10,15,66.5,267.5,1.15,16.95,315.0,289.88,226.42
2018,9,27,10,30,108.0,321.0,1.2,17.0,399.0,367.87,285.66
2018,9,27,10,45,112.0,331.0,1.3,17.1,413.5,384.56,297.89
2018,9,27,11,0,116.0,341.0,1.4,17.2,428.0,402.6,311.46
2018,9,27,11,15,79.0,313.5,1.45,17.2,373.5,356.28,276.11
2018,9,27,11,30,42.0,286.0,1.5,17.2,319.0,306.95,238.2
2018,9,27,11,45,39.0,292.5,1.6,17.2,323.0,313.28,243.31
2018,9,27,12,0,36.0,299.0,1.7,17.2,327.0,319.47,248.05
2018,9,27,12,15,69.5,325.5,1.85,17.15,379.5,373.49,290.31
2018,9,27,12,30,103.0,352.0,2.0,17.1,432.0,428.74,332.9
2018,9,27,12,45,77.0,334.0,2.15,17.1,393.0,392.8,305.49
2018,9,27,13,0,51.0,316.0,2.3,17.1,354.0,355.96,277.47
2018,9,27,13,15,86.5,301.0,2.45,17.05,364.0,370.73,290.78
2018,9,27,13,30,122.0,286.0,2.6,17.0,374.0,390.94,308.01
2018,9,27,13,45,127.0,277.5,2.8,17.0,366.0,387.37,306.11
2018,9,27,14,0,132.0,269.0,3.0,17.0,358.0,383.21,303.87
2018,9,27,14,15,105.0,257.0,3.15,16.95,325.5,350.02,278.18
2018,9,27,14,30,78.0,245.0,3.3,16.9,293.0,309.99,246.98
2018,9,27,14,45,75.5,233.5,3.5,16.8,277.5,296.14,236.89
2018,9,27,15,0,73.0,222.0,3.7,16.7,262.0,282.2,226.55
2018,9,27,15,15,79.5,204.0,3.7,16.7,244.0,267.15,215.34
2018,9,27,15,30,86.0,186.0,3.7,16.7,226.0,251.44,203.45
2018,9,27,15,45,58.5,148.5,3.9,16.5,174.5,191.41,154.81
2018,9,27,16,0,31.0,111.0,4.1,16.3,123.0,132.82,106.46
2018,9,27,16,15,15.5,73.5,4.15,16.15,79.5,82.89,64.72
2018,9,27,16,30,0.0,36.0,4.2,16.0,36.0,34.75,23.9
2018,9,27,16,45,0.0,26.0,4.25,15.9,26.0,25.09,15.65
2018,9,27,17,0,0.0,16.0,4.3,15.8,16.0,15.43,7.34
2018,9,27,17,15,0.0,12.0,4.25,15.65,12.0,11.57,3.89
2018,9,27,17,30,0.0,8.0,4.2,15.5,8.0,7.71,0.01
2018,9,27,17,45,0.0,4.5,4.2,15.4,4.5,4.42,0.0
2018,9,27,18,0,0.0,1.0,4.2,15.3,1.0,0.0,0.0
2018,9,27,18,15,0.0,0.5,4.05,15.3,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.05,15.25,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.0,15.3,1.0,0.0,0.0
2018,9,28,6,15,0.0,4.5,1.95,15.4,4.5,4.42,0.0
2018,9,28,6,30,0.0,8.0,1.9,15.5,8.0,7.71,0.06
2018,9,28,6,45,0.0,9.5,1.85,15.6,9.5,9.15,2.26
2018,9,28,7,0,0.0,11.0,1.8,15.7,11.0,10.6,3.71
2018,9,28,7,15,0.0,10.5,1.75,15.75,10.5,10.12,3.38
2018,9,28,7,30,0.0,10.0,1.7,15.8,10.0,9.64,2.58
2018,9,28,7,45,0.0,23.5,1.65,15.9,23.5,22.67,13.71
2018,9,28,8,0,0.0,37.0,1.6,16.0,37.0,35.72,24.74
2018,9,28,8,15,0.0,60.5,1.65,16.1,60.5,58.47,43.8
2018,9,28,8,30,0.0,84.0,1.7,16.2,84.0,81.18,62.56
2018,9,28,8,45,0.0,98.5,1.7,16.3,98.5,94.89,73.64
2018,9,28,9,0,0.0,113.0,1.7,16.4,113.0,108.63,84.65
2018,9,28,9,15,1.0,140.0,1.8,16.5,140.5,134.44,105.38
2018,9,28,9,30,2.0,167.0,1.9,16.6,168.0,160.38,125.96
2018,9,28,9,45,4.0,182.0,2.0,16.75,184.5,175.83,137.97
2018,9,28,10,0,6.0,197.0,2.1,16.9,201.0,191.51,150.13
2018,9,28,10,15,12.0,224.5,2.2,16.95,233.0,221.35,173.53
2018,9,28,10,30,18.0,252.0,2.3,17.0,265.0,251.78,197.19
2018,9,28,10,45,23.5,270.0,2.4,17.1,287.5,273.51,213.92
2018,9,28,11,0,29.0,288.0,2.5,17.2,310.0,295.12,230.53
2018,9,28,11,15,31.5,297.5,2.6,17.25,321.5,308.12,240.46
2018,9,28,11,30,34.0,307.0,2.7,17.3,333.0,321.28,250.57
2018,9,28,11,45,38.0,316.0,2.75,17.3,345.5,335.21,261.32
2018,9,28,12,0,42.0,325.0,2.8,17.3,358.0,349.33,272.23
2018,9,28,12,15,58.0,337.0,2.85,17.35,382.0,375.8,292.89
2018,9,28,12,30,74.0,349.0,2.9,17.4,406.0,402.77,313.84
2018,9,28,12,45,79.5,346.5,2.95,17.4,407.0,407.16,317.52
2018,9,28,13,0,85.0,344.0,3.0,17.4,408.0,411.37,321.22
2018,9,28,13,15,84.5,334.0,3.1,17.4,396.0,402.84,315.24
2018,9,28,13,30,84.0,324.0,3.2,17.4,384.0,393.92,309.03
2018,9,28,13,45,125.0,305.0,3.25,17.4,390.5,414.25,326.51
2018,9,28,14,0,166.0,286.0,3.3,17.4,397.0,427.26,338.34
2018,9,28,14,15,245.0,256.0,3.35,17.35,410.5,462.99,368.69
2018,9,28,14,30,324.0,226.0,3.4,17.3,424.0,488.23,390.88
2018,9,28,14,45,466.5,179.0,3.45,17.25,443.0,545.21,438.52
2018,9,28,15,0,609.0,132.0,3.5,17.2,462.0,589.91,476.1
2018,9,28,15,15,694.0,104.0,3.5,17.2,449.5,602.73,487.69
2018,9,28,15,30,779.0,76.0,3.5,17.2,437.0,606.03,491.87
2018,9,28,15,45,751.5,72.0,3.5,17.0,389.0,560.87,457.12
2018,9,28,16,0,724.0,68.0,3.5,16.8,341.0,515.35,421.36
2018,9,28,16,15,683.0,64.0,3.5,16.7,291.0,462.32,378.3
2018,9,28,16,30,642.0,60.0,3.5,16.6,241.0,413.12,336.81
2018,9,28,16,45,578.0,53.5,3.45,16.45,191.5,349.78,282.58
2018,9,28,17,0,514.0,47.0,3.4,16.3,142.0,290.64,230.17
2018,9,28,17,15,406.5,38.5,3.35,16.15,98.5,217.2,165.28
2018,9,28,17,30,299.0,30.0,3.3,16.0,55.0,151.69,95.15
2018,9,28,17,45,176.0,18.5,3.2,15.85,30.5,69.32,0.0
2018,9,28,18,0,53.0,7.0,3.1,15.7,6.0,0.0,0.0
2018,9,28,18,15,26.5,3.5,3.0,15.65,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
