Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,22,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,6,15,0.0,2.0,0.45,15.9,2.0,1.97,0.0
2018,10,9,6,30,0.0,4.0,0.4,16.0,4.0,3.85,0.0
2018,10,9,6,45,0.0,7.5,0.35,16.15,7.5,7.23,0.3
2018,10,9,7,0,0.0,11.0,0.3,16.3,11.0,10.6,3.62
2018,10,9,7,15,0.0,17.0,0.4,16.4,17.0,16.39,8.9
2018,10,9,7,30,0.0,23.0,0.5,16.5,23.0,22.19,14.15
2018,10,9,7,45,0.0,36.5,0.6,16.65,36.5,35.24,24.35
2018,10,9,8,0,0.0,50.0,0.7,16.8,50.0,48.3,35.33
2018,10,9,8,15,0.0,70.0,0.75,16.95,70.0,67.67,51.43
2018,10,9,8,30,0.0,90.0,0.8,17.1,90.0,86.54,66.89
2018,10,9,8,45,1.5,120.5,0.85,17.3,121.5,115.27,90.12
2018,10,9,9,0,3.0,151.0,0.9,17.5,153.0,144.14,113.09
2018,10,9,9,15,6.0,165.5,0.95,17.7,169.0,159.27,124.74
2018,10,9,9,30,9.0,180.0,1.0,17.9,185.0,174.7,136.62
2018,10,9,9,45,6.5,177.5,1.05,18.05,181.5,172.3,134.37
2018,10,9,10,0,4.0,175.0,1.1,18.2,178.0,169.5,131.88
2018,10,9,10,15,6.5,191.5,1.1,18.35,196.0,186.85,145.3
2018,10,9,10,30,9.0,208.0,1.1,18.5,214.0,204.46,158.78
2018,10,9,10,45,10.5,218.0,1.05,18.65,225.0,215.58,167.07
2018,10,9,11,0,12.0,228.0,1.0,18.8,236.0,226.81,175.45
2018,10,9,11,15,15.0,240.5,1.05,18.85,251.0,241.52,186.72
2018,10,9,11,30,18.0,253.0,1.1,18.9,266.0,256.44,198.13
2018,10,9,11,45,48.0,267.0,1.15,18.95,302.0,293.12,226.86
2018,10,9,12,0,78.0,281.0,1.2,19.0,338.0,330.22,255.62
2018,10,9,12,15,126.5,301.5,1.4,18.9,393.0,391.3,303.09
2018,10,9,12,30,175.0,322.0,1.6,18.8,448.0,451.04,349.03
2018,10,9,12,45,132.5,317.5,1.8,18.75,412.0,418.64,324.48
2018,10,9,13,0,90.0,313.0,2.0,18.7,376.0,380.37,295.64
2018,10,9,13,15,89.0,301.0,2.3,18.6,361.5,369.18,288.39
2018,10,9,13,30,88.0,289.0,2.6,18.5,347.0,357.56,280.53
2018,10,9,13,45,86.5,276.5,2.9,18.35,331.5,344.65,271.6
2018,10,9,14,0,85.0,264.0,3.2,18.2,316.0,331.38,262.28
2018,10,9,14,15,69.0,240.5,3.35,18.05,281.0,295.57,234.73
2018,10,9,14,30,53.0,217.0,3.5,17.9,246.0,259.75,206.86
2018,10,9,14,45,191.0,196.5,3.7,17.75,291.0,338.76,273.84
2018,10,9,15,0,329.0,176.0,3.9,17.6,336.0,411.47,334.36
2018,10,9,15,15,271.0,167.5,3.9,17.6,291.0,358.96,292.01
2018,10,9,15,30,213.0,159.0,3.9,17.6,246.0,308.93,251.48
2018,10,9,15,45,114.0,132.0,3.9,17.3,178.0,210.03,170.54
2018,10,9,16,0,15.0,105.0,3.9,17.0,110.0,113.56,89.92
2018,10,9,16,15,7.5,81.5,3.85,16.85,84.0,85.12,66.16
2018,10,9,16,30,0.0,58.0,3.8,16.7,58.0,57.04,42.39
2018,10,9,16,45,0.0,42.5,3.7,16.55,42.5,41.33,28.87
2018,10,9,17,0,0.0,27.0,3.6,16.4,27.0,26.07,15.62
2018,10,9,17,15,0.0,16.5,3.6,16.25,16.5,15.92,4.89
2018,10,9,17,30,0.0,6.0,3.6,16.1,6.0,5.9,0.0
2018,10,9,17,45,0.0,3.0,3.6,15.9,3.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,10,6,15,0.0,4.5,0.75,15.6,4.5,4.42,0.0
2018,10,10,6,30,0.0,9.0,0.9,15.6,9.0,8.68,0.0
2018,10,10,6,45,20.0,22.5,1.1,15.6,25.5,21.64,11.95
2018,10,10,7,0,40.0,36.0,1.3,15.6,42.0,32.12,22.3
2018,10,10,7,15,50.0,54.5,1.4,15.65,65.0,47.34,36.16
2018,10,10,7,30,60.0,73.0,1.5,15.7,88.0,62.17,49.55
2018,10,10,7,45,90.5,102.0,1.6,15.75,130.0,91.8,69.13
2018,10,10,8,0,121.0,131.0,1.7,15.8,172.0,125.16,94.53
2018,10,10,8,15,151.5,152.0,1.65,15.85,211.0,155.91,118.2
2018,10,10,8,30,182.0,173.0,1.6,15.9,250.0,189.84,144.95
2018,10,10,8,45,275.0,178.5,1.6,16.0,309.0,226.46,172.31
2018,10,10,9,0,368.0,184.0,1.6,16.1,368.0,275.27,210.41
2018,10,10,9,15,393.5,194.0,1.5,16.25,405.0,309.39,238.49
2018,10,10,9,30,419.0,204.0,1.4,16.4,442.0,348.39,270.05
2018,10,10,9,45,446.0,209.5,1.35,16.5,476.0,385.53,299.83
2018,10,10,10,0,473.0,215.0,1.3,16.6,510.0,424.02,330.15
2018,10,10,10,15,624.5,172.5,1.1,16.75,579.0,483.98,376.1
2018,10,10,10,30,776.0,130.0,0.9,16.9,648.0,553.67,428.06
2018,10,10,10,45,816.5,118.5,0.75,17.0,677.5,593.48,456.59
2018,10,10,11,0,857.0,107.0,0.6,17.1,707.0,633.99,484.89
2018,10,10,11,15,886.0,97.0,0.75,17.2,725.5,667.26,510.94
2018,10,10,11,30,915.0,87.0,0.9,17.3,744.0,699.06,535.82
2018,10,10,11,45,915.5,87.0,1.05,17.4,747.0,719.44,551.06
2018,10,10,12,0,916.0,87.0,1.2,17.5,750.0,736.89,564.41
2018,10,10,12,15,912.5,88.0,1.4,17.5,744.5,749.47,575.19
2018,10,10,12,30,909.0,89.0,1.6,17.5,739.0,758.92,583.83
2018,10,10,12,45,901.0,89.5,1.8,17.55,724.0,761.38,587.49
2018,10,10,13,0,893.0,90.0,2.0,17.6,709.0,760.66,588.96
2018,10,10,13,15,886.0,89.5,2.15,17.55,688.0,756.51,587.89
2018,10,10,13,30,879.0,89.0,2.3,17.5,667.0,749.31,584.69
2018,10,10,13,45,869.0,88.0,2.5,17.5,639.0,736.39,577.6
2018,10,10,14,0,859.0,87.0,2.7,17.5,611.0,720.64,568.42
2018,10,10,14,15,844.0,85.0,2.8,17.4,575.5,697.56,553.46
2018,10,10,14,30,829.0,83.0,2.9,17.3,540.0,675.53,539.22
2018,10,10,14,45,808.5,81.5,3.0,17.2,499.5,644.81,518.15
2018,10,10,15,0,788.0,80.0,3.1,17.1,459.0,612.34,494.49
2018,10,10,15,15,762.0,77.0,3.1,17.1,414.5,573.24,464.7
2018,10,10,15,30,736.0,74.0,3.1,17.1,370.0,533.22,433.52
2018,10,10,15,45,695.0,70.5,3.1,16.85,321.5,483.54,394.26
2018,10,10,16,0,654.0,67.0,3.1,16.6,273.0,437.0,356.25
2018,10,10,16,15,595.0,62.0,3.05,16.45,224.5,378.97,307.63
2018,10,10,16,30,536.0,57.0,3.0,16.3,176.0,323.91,259.97
2018,10,10,16,45,444.5,49.0,2.9,16.15,130.0,255.45,200.47
2018,10,10,17,0,353.0,41.0,2.8,16.0,84.0,193.52,144.89
2018,10,10,17,15,228.5,28.5,2.65,15.85,51.5,121.53,64.0
2018,10,10,17,30,104.0,16.0,2.5,15.7,19.0,44.83,0.0
2018,10,10,17,45,52.0,8.0,2.35,15.55,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,6,15,0.0,7.0,0.45,15.2,7.0,6.88,0.0
2018,10,11,6,30,0.0,14.0,0.5,15.2,14.0,13.52,0.0
2018,10,11,6,45,8.5,32.5,0.55,15.25,33.5,30.34,18.75
2018,10,11,7,0,17.0,51.0,0.6,15.3,53.0,45.61,33.97
2018,10,11,7,15,39.5,71.5,0.6,15.3,80.0,62.69,49.62
2018,10,11,7,30,62.0,92.0,0.6,15.3,107.0,79.4,64.7
2018,10,11,7,45,76.5,112.5,0.6,15.35,135.0,102.15,78.27
2018,10,11,8,0,91.0,133.0,0.6,15.4,163.0,122.99,93.9
2018,10,11,8,15,165.5,147.5,0.65,15.5,213.0,153.91,115.69
2018,10,11,8,30,240.0,162.0,0.7,15.6,263.0,188.31,141.02
2018,10,11,8,45,403.0,150.5,0.7,15.75,341.5,230.74,170.91
2018,10,11,9,0,566.0,139.0,0.7,15.9,420.0,291.39,217.02
2018,10,11,9,15,681.5,117.5,0.7,16.05,482.5,340.06,255.9
2018,10,11,9,30,797.0,96.0,0.7,16.2,545.0,400.22,303.96
2018,10,11,9,45,816.0,96.0,0.65,16.35,579.0,443.65,339.34
2018,10,11,10,0,835.0,96.0,0.6,16.5,613.0,486.89,373.62
2018,10,11,10,15,844.0,97.5,0.55,16.65,639.0,525.95,403.77
2018,10,11,10,30,853.0,99.0,0.5,16.8,665.0,565.1,433.0
2018,10,11,10,45,858.5,100.0,0.45,16.95,683.5,598.2,457.11
2018,10,11,11,0,864.0,101.0,0.4,17.1,702.0,629.26,479.14
2018,10,11,11,15,819.0,119.5,0.55,17.25,696.5,642.71,490.25
2018,10,11,11,30,774.0,138.0,0.7,17.4,691.0,652.32,498.51
2018,10,11,11,45,702.0,168.5,0.85,17.55,671.5,651.12,498.32
2018,10,11,12,0,630.0,199.0,1.0,17.7,652.0,645.48,494.72
2018,10,11,12,15,525.5,234.5,1.2,17.8,610.5,615.96,473.85
2018,10,11,12,30,421.0,270.0,1.4,17.9,569.0,583.83,450.45
2018,10,11,12,45,532.5,221.0,1.55,18.0,592.0,622.45,482.64
2018,10,11,13,0,644.0,172.0,1.7,18.1,615.0,661.65,514.48
2018,10,11,13,15,734.5,139.5,1.95,18.1,630.5,697.2,543.83
2018,10,11,13,30,825.0,107.0,2.2,18.1,646.0,727.72,567.95
2018,10,11,13,45,815.5,104.5,2.4,18.1,618.0,714.28,560.1
2018,10,11,14,0,806.0,102.0,2.6,18.1,590.0,698.12,550.55
2018,10,11,14,15,809.0,94.5,2.85,18.05,560.5,682.73,541.79
2018,10,11,14,30,812.0,87.0,3.1,18.0,531.0,664.38,530.64
2018,10,11,14,45,792.5,85.0,3.3,17.95,491.0,634.19,509.61
2018,10,11,15,0,773.0,83.0,3.5,17.9,451.0,602.25,486.39
2018,10,11,15,15,746.0,79.5,3.5,17.9,406.5,562.46,455.91
2018,10,11,15,30,719.0,76.0,3.5,17.9,362.0,521.84,424.11
2018,10,11,15,45,678.0,72.5,3.9,17.55,314.0,475.09,387.72
2018,10,11,16,0,637.0,69.0,4.3,17.2,266.0,427.26,349.14
2018,10,11,16,15,577.0,63.0,4.35,16.95,217.5,368.47,299.71
2018,10,11,16,30,517.0,57.0,4.4,16.7,169.0,312.76,251.31
2018,10,11,16,45,424.0,49.0,4.45,16.45,124.5,244.87,192.04
2018,10,11,17,0,331.0,41.0,4.5,16.2,80.0,183.53,136.57
2018,10,11,17,15,212.5,28.0,4.5,16.0,48.5,113.73,50.93
2018,10,11,17,30,94.0,15.0,4.5,15.8,17.0,40.63,0.0
2018,10,11,17,45,47.0,7.5,4.45,15.65,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,12,6,15,75.5,10.0,2.0,15.95,13.5,9.83,0.0
2018,10,12,6,30,151.0,20.0,2.0,16.1,27.0,19.66,0.0
2018,10,12,6,45,275.0,31.0,1.95,16.25,63.0,24.61,13.72
2018,10,12,7,0,399.0,42.0,1.9,16.4,99.0,31.86,21.87
2018,10,12,7,15,436.0,53.5,1.85,16.55,138.5,39.12,28.75
2018,10,12,7,30,473.0,65.0,1.8,16.7,178.0,45.97,35.07
2018,10,12,7,45,565.5,66.5,1.75,16.9,232.0,75.44,41.52
2018,10,12,8,0,658.0,68.0,1.7,17.1,286.0,117.09,65.14
2018,10,12,8,15,692.5,72.5,1.6,17.35,332.5,161.53,98.96
2018,10,12,8,30,727.0,77.0,1.5,17.6,379.0,211.58,140.57
2018,10,12,8,45,751.5,80.0,1.35,17.9,422.0,257.4,180.34
2018,10,12,9,0,776.0,83.0,1.2,18.2,465.0,304.58,221.2
2018,10,12,9,15,799.0,83.5,1.1,18.5,504.5,350.05,260.2
2018,10,12,9,30,822.0,84.0,1.0,18.8,544.0,396.17,298.68
2018,10,12,9,45,844.5,81.5,0.95,19.1,578.5,442.34,336.25
2018,10,12,10,0,867.0,79.0,0.9,19.4,613.0,485.5,370.49
2018,10,12,10,15,875.5,80.5,0.8,19.7,639.0,524.91,400.56
2018,10,12,10,30,884.0,82.0,0.7,20.0,665.0,562.76,428.37
2018,10,12,10,45,889.0,83.0,0.55,20.3,683.5,596.35,451.61
2018,10,12,11,0,894.0,84.0,0.4,20.6,702.0,627.78,472.33
2018,10,12,11,15,897.0,85.0,0.65,20.6,713.0,655.62,495.52
2018,10,12,11,30,900.0,86.0,0.9,20.6,724.0,680.92,516.66
2018,10,12,11,45,901.0,86.0,1.15,20.65,727.0,701.18,533.3
2018,10,12,12,0,902.0,86.0,1.4,20.7,730.0,718.59,547.49
2018,10,12,12,15,901.0,86.0,1.6,20.65,725.5,731.62,558.38
2018,10,12,12,30,900.0,86.0,1.8,20.6,721.0,741.62,567.23
2018,10,12,12,45,897.0,85.0,2.05,20.5,708.0,746.03,572.7
2018,10,12,13,0,894.0,84.0,2.3,20.4,695.0,747.3,575.98
2018,10,12,13,15,887.5,83.0,2.45,20.35,674.0,742.89,574.51
2018,10,12,13,30,881.0,82.0,2.6,20.3,653.0,735.41,570.95
2018,10,12,13,45,871.0,81.0,2.75,20.2,625.0,722.4,563.56
2018,10,12,14,0,861.0,80.0,2.9,20.1,597.0,706.57,554.14
2018,10,12,14,15,847.5,78.5,3.05,20.05,562.5,685.05,540.4
2018,10,12,14,30,834.0,77.0,3.2,20.0,528.0,661.11,524.76
2018,10,12,14,45,815.0,75.0,3.35,19.9,488.0,634.16,506.48
2018,10,12,15,0,796.0,73.0,3.5,19.8,448.0,602.05,483.16
2018,10,12,15,15,770.0,70.0,3.5,19.8,403.5,562.93,453.32
2018,10,12,15,30,744.0,67.0,3.5,19.8,359.0,522.9,422.08
2018,10,12,15,45,707.5,63.0,3.7,19.6,311.5,475.29,384.71
2018,10,12,16,0,671.0,59.0,3.9,19.4,264.0,428.11,346.33
2018,10,12,16,15,616.5,54.0,4.0,19.2,216.0,374.18,300.99
2018,10,12,16,30,562.0,49.0,4.1,19.0,168.0,321.03,254.78
2018,10,12,16,45,472.5,42.5,4.15,18.8,123.5,255.16,197.29
2018,10,12,17,0,383.0,36.0,4.2,18.6,79.0,195.76,142.78
2018,10,12,17,15,235.0,24.0,4.25,18.35,46.0,113.31,37.91
2018,10,12,17,30,87.0,12.0,4.3,18.1,13.0,35.38,0.0
2018,10,12,17,45,43.5,6.0,4.35,17.9,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.35,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,6,15,92.5,10.0,0.95,16.75,14.0,0.0,0.0
2018,10,13,6,30,185.0,20.0,0.9,16.9,28.0,19.66,0.0
2018,10,13,6,45,323.0,29.5,0.8,17.0,65.5,23.34,12.35
2018,10,13,7,0,461.0,39.0,0.7,17.1,103.0,29.25,19.55
2018,10,13,7,15,541.5,44.5,0.65,17.3,150.0,31.34,21.88
2018,10,13,7,30,622.0,50.0,0.6,17.5,197.0,36.68,26.82
2018,10,13,7,45,570.0,64.0,0.6,17.7,222.5,71.79,38.9
2018,10,13,8,0,518.0,78.0,0.6,17.9,248.0,109.92,64.89
2018,10,13,8,15,347.5,122.0,0.7,18.1,243.5,150.9,104.4
2018,10,13,8,30,177.0,166.0,0.8,18.3,239.0,181.0,136.13
2018,10,13,8,45,202.0,185.0,0.85,18.5,277.0,214.32,162.41
2018,10,13,9,0,227.0,204.0,0.9,18.7,315.0,249.94,190.58
2018,10,13,9,15,204.5,225.0,1.0,18.85,331.0,273.17,210.02
2018,10,13,9,30,182.0,246.0,1.1,19.0,347.0,294.23,227.27
2018,10,13,9,45,233.5,254.5,1.2,19.15,392.0,334.07,258.07
2018,10,13,10,0,285.0,263.0,1.3,19.3,437.0,375.65,290.14
2018,10,13,10,15,517.0,200.5,1.4,19.35,533.0,448.39,346.85
2018,10,13,10,30,749.0,138.0,1.5,19.4,629.0,536.47,414.96
2018,10,13,10,45,842.5,106.5,1.6,19.5,673.5,587.65,454.62
2018,10,13,11,0,936.0,75.0,1.7,19.6,718.0,640.93,495.75
2018,10,13,11,15,940.0,75.5,1.8,19.65,729.5,669.89,517.98
2018,10,13,11,30,944.0,76.0,1.9,19.7,741.0,696.2,538.21
2018,10,13,11,45,945.5,76.0,2.05,19.7,744.5,717.55,554.22
2018,10,13,12,0,947.0,76.0,2.2,19.7,748.0,735.91,568.04
2018,10,13,12,15,945.5,76.0,2.35,19.65,743.0,749.08,578.41
2018,10,13,12,30,944.0,76.0,2.5,19.6,738.0,759.04,586.65
2018,10,13,12,45,942.0,75.0,2.65,19.55,725.0,764.34,591.73
2018,10,13,13,0,940.0,74.0,2.8,19.5,712.0,766.38,594.62
2018,10,13,13,15,934.0,74.0,2.9,19.45,691.5,763.29,593.7
2018,10,13,13,30,928.0,74.0,3.0,19.4,671.0,756.99,590.63
2018,10,13,13,45,918.5,73.0,3.15,19.3,642.0,743.96,583.14
2018,10,13,14,0,909.0,72.0,3.3,19.2,613.0,727.93,573.51
2018,10,13,14,15,896.0,70.5,3.4,19.1,578.0,706.06,559.35
2018,10,13,14,30,883.0,69.0,3.5,19.0,543.0,681.6,543.19
2018,10,13,14,45,865.5,67.5,3.55,18.9,502.5,651.77,522.69
2018,10,13,15,0,848.0,66.0,3.6,18.8,462.0,619.98,499.3
2018,10,13,15,15,824.0,63.5,3.6,18.8,416.5,581.34,469.7
2018,10,13,15,30,800.0,61.0,3.6,18.8,371.0,545.02,441.07
2018,10,13,15,45,681.5,69.0,3.6,18.5,308.5,466.43,378.55
2018,10,13,16,0,563.0,77.0,3.6,18.2,246.0,392.04,318.03
2018,10,13,16,15,435.5,71.0,3.55,17.95,187.5,304.0,245.42
2018,10,13,16,30,308.0,65.0,3.5,17.7,129.0,223.14,177.52
2018,10,13,16,45,316.5,49.5,3.45,17.45,99.0,197.25,152.65
2018,10,13,17,0,325.0,34.0,3.4,17.2,69.0,171.25,123.91
2018,10,13,17,15,212.0,23.0,3.3,16.95,41.0,102.84,18.91
2018,10,13,17,30,99.0,12.0,3.2,16.7,13.0,38.21,0.0
2018,10,13,17,45,49.5,6.0,3.1,16.5,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,6,15,0.0,3.5,2.0,15.5,3.5,0.0,0.0
2018,10,14,6,30,0.0,7.0,1.9,15.6,7.0,6.88,0.0
2018,10,14,6,45,0.0,17.5,1.8,15.75,17.5,16.89,7.11
2018,10,14,7,0,0.0,28.0,1.7,15.9,28.0,27.03,17.66
2018,10,14,7,15,0.0,43.0,1.55,16.0,43.0,41.41,30.77
2018,10,14,7,30,0.0,58.0,1.4,16.1,58.0,55.26,43.31
2018,10,14,7,45,0.0,71.5,1.3,16.25,71.5,67.91,51.86
2018,10,14,8,0,0.0,85.0,1.2,16.4,85.0,80.67,62.51
2018,10,14,8,15,14.0,113.0,1.1,16.5,118.5,108.2,84.63
2018,10,14,8,30,28.0,141.0,1.0,16.6,152.0,134.18,105.13
2018,10,14,8,45,113.5,172.0,0.95,16.75,226.0,181.14,140.09
2018,10,14,9,0,199.0,203.0,0.9,16.9,300.0,240.02,184.89
2018,10,14,9,15,250.0,215.5,0.95,17.1,347.0,276.68,213.32
2018,10,14,9,30,301.0,228.0,1.0,17.3,394.0,320.82,247.79
2018,10,14,9,45,366.5,226.0,1.05,17.45,440.0,362.19,280.09
2018,10,14,10,0,432.0,224.0,1.1,17.6,486.0,406.33,314.54
2018,10,14,10,15,585.5,182.5,1.05,17.8,554.0,464.73,359.52
2018,10,14,10,30,739.0,141.0,1.0,18.0,622.0,531.11,409.99
2018,10,14,10,45,826.0,114.0,1.0,18.15,666.0,582.25,448.66
2018,10,14,11,0,913.0,87.0,1.0,18.3,710.0,635.16,488.17
2018,10,14,11,15,915.5,88.5,0.9,18.45,721.5,663.57,507.68
2018,10,14,11,30,918.0,90.0,0.8,18.6,733.0,689.36,524.99
2018,10,14,11,45,930.5,85.5,0.7,18.8,739.5,713.14,540.21
2018,10,14,12,0,943.0,81.0,0.6,19.0,746.0,734.29,552.49
2018,10,14,12,15,941.5,81.0,0.55,19.1,740.5,747.4,560.2
2018,10,14,12,30,940.0,81.0,0.5,19.2,735.0,757.31,565.91
2018,10,14,12,45,937.0,80.5,0.45,19.35,722.0,762.4,568.4
2018,10,14,13,0,934.0,80.0,0.4,19.5,709.0,764.24,568.88
2018,10,14,13,15,929.0,79.0,0.5,19.6,688.5,760.84,568.63
2018,10,14,13,30,924.0,78.0,0.6,19.7,668.0,754.24,566.37
2018,10,14,13,45,915.0,77.0,0.7,19.75,639.5,741.64,560.19
2018,10,14,14,0,906.0,76.0,0.8,19.8,611.0,726.05,551.96
2018,10,14,14,15,893.5,74.0,0.9,19.8,575.5,704.08,539.32
2018,10,14,14,30,881.0,72.0,1.0,19.8,540.0,679.51,524.68
2018,10,14,14,45,863.5,69.5,1.1,19.75,499.0,648.69,505.12
2018,10,14,15,0,846.0,67.0,1.2,19.7,458.0,615.88,482.78
2018,10,14,15,15,820.0,64.5,1.2,19.7,412.0,579.6,456.15
2018,10,14,15,30,794.0,62.0,1.2,19.7,366.0,538.91,425.6
2018,10,14,15,45,759.0,58.5,1.3,19.5,317.5,491.44,389.81
2018,10,14,16,0,724.0,55.0,1.4,19.3,269.0,444.19,352.62
2018,10,14,16,15,668.0,50.5,1.5,18.95,219.0,386.41,305.75
2018,10,14,16,30,612.0,46.0,1.6,18.6,169.0,331.11,258.83
2018,10,14,16,45,515.5,39.0,1.7,18.25,122.5,263.58,200.78
2018,10,14,17,0,419.0,32.0,1.8,17.9,76.0,200.52,142.08
2018,10,14,17,15,257.5,21.5,1.9,17.6,44.0,113.19,0.0
2018,10,14,17,30,96.0,11.0,2.0,17.3,12.0,36.03,0.0
2018,10,14,17,45,48.0,5.5,2.15,17.0,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,15,6,15,99.0,9.5,2.5,15.9,13.0,0.0,0.0
2018,10,15,6,30,198.0,19.0,2.6,16.1,26.0,18.68,0.0
2018,10,15,6,45,343.5,27.5,2.75,16.3,63.5,21.77,10.25
2018,10,15,7,0,489.0,36.0,2.9,16.5,101.0,26.87,17.39
2018,10,15,7,15,571.0,41.5,2.9,16.75,149.0,31.83,22.25
2018,10,15,7,30,653.0,47.0,2.9,17.0,197.0,34.34,24.73
2018,10,15,7,45,703.0,51.5,2.9,17.2,247.0,65.97,32.26
2018,10,15,8,0,753.0,56.0,2.9,17.4,297.0,112.18,58.05
2018,10,15,8,15,786.0,58.5,2.7,17.7,345.0,158.81,92.64
2018,10,15,8,30,819.0,61.0,2.5,18.0,393.0,208.01,133.61
2018,10,15,8,45,842.5,63.5,2.3,18.35,438.0,260.82,179.6
2018,10,15,9,0,866.0,66.0,2.1,18.7,483.0,310.94,223.64
2018,10,15,9,15,884.5,67.5,2.0,18.95,523.0,359.23,266.01
2018,10,15,9,30,903.0,69.0,1.9,19.2,563.0,407.55,307.41
2018,10,15,9,45,916.0,70.0,1.75,19.45,597.0,452.86,345.26
2018,10,15,10,0,929.0,71.0,1.6,19.7,631.0,497.21,381.07
2018,10,15,10,15,936.5,72.0,1.65,19.75,657.5,537.64,414.0
2018,10,15,10,30,944.0,73.0,1.7,19.8,684.0,576.27,444.8
2018,10,15,10,45,949.0,74.0,1.75,19.9,703.0,611.48,472.34
2018,10,15,11,0,954.0,75.0,1.8,20.0,722.0,644.36,497.64
2018,10,15,11,15,957.0,75.0,1.9,19.95,732.5,672.52,519.74
2018,10,15,11,30,960.0,75.0,2.0,19.9,743.0,697.93,539.6
2018,10,15,11,45,960.0,75.5,2.15,19.9,745.5,718.96,555.77
2018,10,15,12,0,960.0,76.0,2.3,19.9,748.0,736.92,569.3
2018,10,15,12,15,958.0,75.5,2.4,19.85,742.0,749.3,578.78
2018,10,15,12,30,956.0,75.0,2.5,19.8,736.0,758.4,586.12
2018,10,15,12,45,951.5,74.5,2.65,19.75,722.0,762.43,590.29
2018,10,15,13,0,947.0,74.0,2.8,19.7,708.0,763.13,592.25
2018,10,15,13,15,940.5,73.5,2.8,19.65,686.5,759.11,590.12
2018,10,15,13,30,934.0,73.0,2.8,19.6,665.0,751.86,585.85
2018,10,15,13,45,925.0,71.5,2.8,19.55,636.0,738.58,577.37
2018,10,15,14,0,916.0,70.0,2.8,19.5,607.0,722.29,566.82
2018,10,15,14,15,903.0,69.0,2.75,19.45,572.0,700.91,552.37
2018,10,15,14,30,890.0,68.0,2.7,19.4,537.0,676.95,536.03
2018,10,15,14,45,872.0,66.0,2.65,19.35,495.5,646.2,514.24
2018,10,15,15,0,854.0,64.0,2.6,19.3,454.0,613.48,489.89
2018,10,15,15,15,828.5,61.5,2.6,19.3,408.0,573.97,459.95
2018,10,15,15,30,803.0,59.0,2.6,19.3,362.0,536.8,430.91
2018,10,15,15,45,766.0,56.0,2.5,19.15,313.5,488.71,392.53
2018,10,15,16,0,729.0,53.0,2.4,19.0,265.0,440.97,353.23
2018,10,15,16,15,672.0,48.5,2.4,18.75,215.0,382.83,304.71
2018,10,15,16,30,615.0,44.0,2.4,18.5,165.0,327.28,256.52
2018,10,15,16,45,519.0,37.5,2.4,18.3,119.0,260.79,198.37
2018,10,15,17,0,423.0,31.0,2.4,18.1,73.0,198.88,138.67
2018,10,15,17,15,260.0,21.0,2.35,17.9,42.0,111.08,0.0
2018,10,15,17,30,97.0,11.0,2.3,17.7,11.0,35.9,0.0
2018,10,15,17,45,48.5,5.5,2.3,17.5,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,16,6,15,103.5,9.5,0.85,17.15,13.0,0.0,0.0
2018,10,16,6,30,207.0,19.0,0.9,17.2,26.0,18.68,0.0
2018,10,16,6,45,355.5,27.5,0.9,17.25,63.5,22.0,9.77
2018,10,16,7,0,504.0,36.0,0.9,17.3,101.0,27.08,17.48
2018,10,16,7,15,586.0,41.5,0.9,17.4,149.5,32.04,22.39
2018,10,16,7,30,668.0,47.0,0.9,17.5,198.0,34.54,24.88
2018,10,16,7,45,717.5,51.0,0.95,17.65,248.0,63.89,31.14
2018,10,16,8,0,767.0,55.0,1.0,17.8,298.0,110.17,56.01
2018,10,16,8,15,800.0,58.0,1.0,18.1,346.5,157.8,90.69
2018,10,16,8,30,833.0,61.0,1.0,18.4,395.0,211.67,134.8
2018,10,16,8,45,854.5,63.0,1.05,18.65,439.0,260.42,177.16
2018,10,16,9,0,876.0,65.0,1.1,18.9,483.0,309.96,220.59
2018,10,16,9,15,892.5,66.5,1.15,19.15,522.5,357.92,262.49
2018,10,16,9,30,909.0,68.0,1.2,19.4,562.0,405.7,303.41
2018,10,16,9,45,922.0,68.5,1.25,19.65,595.5,450.68,341.23
2018,10,16,10,0,935.0,69.0,1.3,19.9,629.0,494.68,377.31
2018,10,16,10,15,943.0,70.0,1.35,20.0,655.5,535.47,410.3
2018,10,16,10,30,951.0,71.0,1.4,20.1,682.0,574.47,441.16
2018,10,16,10,45,954.5,72.0,1.45,20.25,700.0,608.97,467.97
2018,10,16,11,0,958.0,73.0,1.5,20.4,718.0,641.02,492.46
2018,10,16,11,15,960.0,73.0,1.55,20.5,728.0,668.57,513.42
2018,10,16,11,30,962.0,73.0,1.6,20.6,738.0,693.31,532.07
2018,10,16,11,45,962.5,73.5,1.65,20.7,741.0,714.64,547.64
2018,10,16,12,0,963.0,74.0,1.7,20.8,744.0,732.89,560.41
2018,10,16,12,15,962.0,73.5,1.75,20.85,738.5,745.94,569.75
2018,10,16,12,30,961.0,73.0,1.8,20.9,733.0,755.73,576.99
2018,10,16,12,45,957.5,72.5,1.9,20.9,719.5,760.45,581.37
2018,10,16,13,0,954.0,72.0,2.0,20.9,706.0,761.84,583.59
2018,10,16,13,15,948.0,71.5,2.05,20.9,684.5,758.13,582.0
2018,10,16,13,30,942.0,71.0,2.1,20.9,663.0,751.18,578.28
2018,10,16,13,45,932.5,70.0,2.2,20.85,634.0,738.03,570.74
2018,10,16,14,0,923.0,69.0,2.3,20.8,605.0,721.85,561.1
2018,10,16,14,15,909.5,68.0,2.4,20.7,569.5,700.07,547.48
2018,10,16,14,30,896.0,67.0,2.5,20.6,534.0,675.68,531.87
2018,10,16,14,45,876.5,65.0,2.55,20.55,492.0,643.9,509.73
2018,10,16,15,0,857.0,63.0,2.6,20.5,450.0,610.2,485.16
2018,10,16,15,15,831.5,60.5,2.6,20.5,404.0,570.71,455.29
2018,10,16,15,30,806.0,58.0,2.6,20.5,358.0,533.55,426.29
2018,10,16,15,45,767.5,55.0,2.75,20.15,309.0,484.73,388.35
2018,10,16,16,0,729.0,52.0,2.9,19.8,260.0,436.36,349.22
2018,10,16,16,15,669.5,48.0,3.05,19.5,210.5,377.9,300.44
2018,10,16,16,30,610.0,44.0,3.2,19.2,161.0,322.19,252.01
2018,10,16,16,45,510.5,37.0,3.3,18.85,115.0,254.57,192.88
2018,10,16,17,0,411.0,30.0,3.4,18.5,69.0,191.76,130.91
2018,10,16,17,15,251.5,20.0,3.55,18.2,39.5,105.35,0.0
2018,10,16,17,30,92.0,10.0,3.7,17.9,10.0,33.26,0.0
2018,10,16,17,45,46.0,5.0,3.9,17.6,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.95,16.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,17,6,15,74.5,8.0,0.9,14.75,10.0,0.0,0.0
2018,10,17,6,30,149.0,16.0,0.8,14.8,20.0,15.73,0.0
2018,10,17,6,45,293.0,27.0,0.7,14.8,56.5,21.7,8.94
2018,10,17,7,0,437.0,38.0,0.6,14.8,93.0,29.18,19.44
2018,10,17,7,15,446.0,48.5,0.55,14.9,126.5,35.7,25.85
2018,10,17,7,30,455.0,59.0,0.5,15.0,160.0,41.85,31.65
2018,10,17,7,45,348.5,87.5,0.45,15.1,176.0,77.27,52.13
2018,10,17,8,0,242.0,116.0,0.4,15.2,192.0,115.97,82.48
2018,10,17,8,15,302.0,128.0,0.35,15.4,238.0,148.97,105.63
2018,10,17,8,30,362.0,140.0,0.3,15.6,284.0,183.92,131.78
2018,10,17,8,45,395.0,150.5,0.3,15.8,324.0,220.69,161.5
2018,10,17,9,0,428.0,161.0,0.3,16.0,364.0,260.17,193.67
2018,10,17,9,15,411.5,181.5,0.4,16.15,389.5,294.73,223.27
2018,10,17,9,30,395.0,202.0,0.5,16.3,415.0,327.38,250.69
2018,10,17,9,45,545.5,171.0,0.55,16.5,484.5,380.95,292.08
2018,10,17,10,0,696.0,140.0,0.6,16.7,554.0,444.68,341.36
2018,10,17,10,15,807.0,109.5,0.75,16.8,609.5,500.46,385.57
2018,10,17,10,30,918.0,79.0,0.9,16.9,665.0,561.12,433.25
2018,10,17,10,45,923.5,79.5,1.0,17.05,683.5,595.18,460.04
2018,10,17,11,0,929.0,80.0,1.1,17.2,702.0,627.01,484.95
2018,10,17,11,15,932.0,80.5,1.3,17.25,712.5,654.89,507.69
2018,10,17,11,30,935.0,81.0,1.5,17.3,723.0,680.11,528.22
2018,10,17,11,45,935.5,81.0,1.7,17.35,725.5,700.4,544.99
2018,10,17,12,0,936.0,81.0,1.9,17.4,728.0,717.7,558.72
2018,10,17,12,15,934.0,81.0,2.05,17.45,722.5,730.21,568.58
2018,10,17,12,30,932.0,81.0,2.2,17.5,717.0,739.55,576.32
2018,10,17,12,45,927.5,81.0,2.35,17.5,703.5,743.93,580.74
2018,10,17,13,0,923.0,81.0,2.5,17.5,690.0,745.09,582.98
2018,10,17,13,15,916.5,80.0,2.6,17.5,668.5,740.57,580.94
2018,10,17,13,30,910.0,79.0,2.7,17.5,647.0,732.9,576.76
2018,10,17,13,45,900.0,78.0,2.85,17.5,618.5,719.71,568.89
2018,10,17,14,0,890.0,77.0,3.0,17.5,590.0,703.62,558.91
2018,10,17,14,15,875.5,75.5,3.05,17.4,554.5,681.17,543.94
2018,10,17,14,30,861.0,74.0,3.1,17.3,519.0,656.26,526.95
2018,10,17,14,45,841.5,72.0,3.15,17.25,478.0,628.63,506.6
2018,10,17,15,0,822.0,70.0,3.2,17.2,437.0,595.95,482.05
2018,10,17,15,15,794.5,67.0,3.2,17.2,391.5,555.78,450.92
2018,10,17,15,30,767.0,64.0,3.2,17.2,346.0,514.75,418.3
2018,10,17,15,45,726.5,60.5,3.3,16.95,298.0,465.68,378.92
2018,10,17,16,0,686.0,57.0,3.4,16.7,250.0,417.24,338.62
2018,10,17,16,15,623.5,52.0,3.4,16.45,201.0,360.6,290.12
2018,10,17,16,30,561.0,47.0,3.4,16.2,152.0,305.12,241.07
2018,10,17,16,45,456.0,39.0,3.4,15.95,107.5,233.85,178.43
2018,10,17,17,0,351.0,31.0,3.4,15.7,63.0,170.55,114.48
2018,10,17,17,15,210.5,19.5,3.4,15.55,35.5,80.7,0.0
2018,10,17,17,30,70.0,8.0,3.4,15.4,8.0,7.86,0.0
2018,10,17,17,45,35.0,4.0,3.4,15.25,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,6,15,27.0,4.5,2.1,14.5,5.0,0.0,0.0
2018,10,18,6,30,54.0,9.0,2.1,14.6,10.0,8.85,0.0
2018,10,18,6,45,30.5,24.0,2.1,14.7,25.0,21.34,7.72
2018,10,18,7,0,7.0,39.0,2.1,14.8,40.0,36.52,25.56
2018,10,18,7,15,71.5,56.5,2.05,14.9,72.0,48.37,36.83
2018,10,18,7,30,136.0,74.0,2.0,15.0,104.0,58.46,46.22
2018,10,18,7,45,132.0,97.0,2.0,15.15,132.0,85.43,64.02
2018,10,18,8,0,128.0,120.0,2.0,15.3,160.0,112.71,84.58
2018,10,18,8,15,195.0,136.0,1.95,15.5,207.5,140.01,103.51
2018,10,18,8,30,262.0,152.0,1.9,15.7,255.0,177.9,131.99
2018,10,18,8,45,312.5,163.5,1.85,15.9,300.0,214.62,161.02
2018,10,18,9,0,363.0,175.0,1.8,16.1,345.0,255.74,194.15
2018,10,18,9,15,349.5,193.5,1.8,16.35,368.5,286.29,220.44
2018,10,18,9,30,336.0,212.0,1.8,16.6,392.0,315.25,244.84
2018,10,18,9,45,338.5,227.0,1.75,16.85,417.5,346.11,269.85
2018,10,18,10,0,341.0,242.0,1.7,17.1,443.0,376.64,294.05
2018,10,18,10,15,378.0,243.5,1.7,17.3,475.5,411.35,321.27
2018,10,18,10,30,415.0,245.0,1.7,17.5,508.0,447.14,349.05
2018,10,18,10,45,580.5,194.5,1.7,17.75,574.0,507.99,396.69
2018,10,18,11,0,746.0,144.0,1.7,18.0,640.0,576.61,449.58
2018,10,18,11,15,841.5,112.0,1.8,18.1,679.5,626.35,488.17
2018,10,18,11,30,937.0,80.0,1.9,18.2,719.0,676.56,526.98
2018,10,18,11,45,938.0,79.5,2.05,18.35,721.5,696.64,542.73
2018,10,18,12,0,939.0,79.0,2.2,18.5,724.0,713.74,555.8
2018,10,18,12,15,937.5,79.0,2.35,18.55,718.5,726.57,565.8
2018,10,18,12,30,936.0,79.0,2.5,18.6,713.0,736.24,573.66
2018,10,18,12,45,932.5,78.5,2.65,18.7,699.5,740.77,577.86
2018,10,18,13,0,929.0,78.0,2.8,18.8,686.0,742.08,579.88
2018,10,18,13,15,922.5,77.0,3.0,18.8,664.5,737.51,578.24
2018,10,18,13,30,916.0,76.0,3.2,18.8,643.0,729.78,574.38
2018,10,18,13,45,906.0,74.5,3.35,18.8,614.0,715.99,565.89
2018,10,18,14,0,896.0,73.0,3.5,18.8,585.0,699.27,555.27
2018,10,18,14,15,882.0,72.0,3.65,18.7,550.0,677.63,541.15
2018,10,18,14,30,868.0,71.0,3.8,18.6,515.0,653.51,524.83
2018,10,18,14,45,848.0,69.0,3.95,18.5,474.0,622.17,501.95
2018,10,18,15,0,828.0,67.0,4.1,18.4,433.0,592.35,479.58
2018,10,18,15,15,801.0,64.0,4.1,18.4,387.5,552.43,448.36
2018,10,18,15,30,774.0,61.0,4.1,18.4,342.0,511.61,415.66
2018,10,18,15,45,731.5,58.0,4.3,18.05,293.5,462.04,375.89
2018,10,18,16,0,689.0,55.0,4.5,17.7,245.0,413.24,335.3
2018,10,18,16,15,624.0,50.0,4.6,17.4,196.0,353.09,283.85
2018,10,18,16,30,559.0,45.0,4.7,17.1,147.0,299.37,235.97
2018,10,18,16,45,452.0,37.5,4.75,16.8,103.5,228.57,173.4
2018,10,18,17,0,345.0,30.0,4.8,16.5,60.0,165.74,107.1
2018,10,18,17,15,206.5,19.5,4.75,16.35,34.0,78.64,0.0
2018,10,18,17,30,68.0,9.0,4.7,16.2,8.0,0.0,0.0
2018,10,18,17,45,34.0,4.5,4.65,16.05,4.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
