Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,18,6,45,15.0,5.0,0.7,12.55,5.5,0.0,0.0
2018,11,18,7,0,30.0,10.0,0.8,12.5,11.0,9.83,0.0
2018,11,18,7,15,35.0,23.0,1.0,12.6,25.5,20.36,3.24
2018,11,18,7,30,40.0,36.0,1.2,12.7,40.0,31.46,20.95
2018,11,18,7,45,122.5,52.0,1.4,12.85,74.0,42.11,31.39
2018,11,18,8,0,205.0,68.0,1.6,13.0,108.0,54.14,42.55
2018,11,18,8,15,219.5,83.0,1.75,13.15,135.5,73.68,52.67
2018,11,18,8,30,234.0,98.0,1.9,13.3,163.0,99.9,70.47
2018,11,18,8,45,191.0,116.0,2.0,13.45,174.5,122.64,90.14
2018,11,18,9,0,148.0,134.0,2.1,13.6,186.0,144.28,110.12
2018,11,18,9,15,178.5,149.0,2.1,13.85,218.0,172.12,132.38
2018,11,18,9,30,209.0,164.0,2.1,14.1,250.0,202.39,156.91
2018,11,18,9,45,318.5,163.5,2.1,14.35,306.0,242.73,187.79
2018,11,18,10,0,428.0,163.0,2.1,14.6,362.0,291.54,226.28
2018,11,18,10,15,448.5,168.5,2.05,14.8,386.5,321.75,251.65
2018,11,18,10,30,469.0,174.0,2.0,15.0,411.0,352.36,277.07
2018,11,18,10,45,466.0,181.5,1.9,15.25,424.0,374.85,295.74
2018,11,18,11,0,463.0,189.0,1.8,15.5,437.0,396.02,312.94
2018,11,18,11,15,396.5,208.0,1.85,15.65,423.0,394.91,312.87
2018,11,18,11,30,330.0,227.0,1.9,15.8,409.0,390.25,309.65
2018,11,18,11,45,293.5,235.5,1.9,15.95,398.0,387.83,307.96
2018,11,18,12,0,257.0,244.0,1.9,16.1,387.0,383.36,304.45
2018,11,18,12,15,248.5,242.0,2.0,16.1,379.5,382.39,304.3
2018,11,18,12,30,240.0,240.0,2.1,16.1,372.0,377.21,300.84
2018,11,18,12,45,279.5,227.5,2.15,16.1,377.5,394.39,315.22
2018,11,18,13,0,319.0,215.0,2.2,16.1,383.0,407.63,326.48
2018,11,18,13,15,422.0,185.0,2.25,16.05,398.5,442.99,355.74
2018,11,18,13,30,525.0,155.0,2.3,16.0,414.0,472.0,379.84
2018,11,18,13,45,558.0,139.5,2.4,15.95,401.0,472.92,381.5
2018,11,18,14,0,591.0,124.0,2.5,15.9,388.0,473.84,383.1
2018,11,18,14,15,526.5,125.0,2.55,15.8,347.0,430.9,349.52
2018,11,18,14,30,462.0,126.0,2.6,15.7,306.0,390.9,317.84
2018,11,18,14,45,357.5,124.0,2.65,15.55,255.0,327.94,267.2
2018,11,18,15,0,253.0,122.0,2.7,15.4,204.0,262.41,213.75
2018,11,18,15,15,234.0,107.5,2.7,15.4,175.0,232.9,189.11
2018,11,18,15,30,215.0,93.0,2.7,15.4,146.0,203.66,164.06
2018,11,18,15,45,178.5,77.0,2.7,15.05,115.0,165.91,131.79
2018,11,18,16,0,142.0,61.0,2.7,14.7,84.0,129.92,100.57
2018,11,18,16,15,102.0,44.0,2.6,14.5,58.0,93.4,68.45
2018,11,18,16,30,62.0,27.0,2.5,14.3,32.0,57.21,30.68
2018,11,18,16,45,39.0,15.5,2.4,14.1,18.0,25.58,0.0
2018,11,18,17,0,16.0,4.0,2.3,13.9,4.0,0.0,0.0
2018,11,18,17,15,8.0,2.0,2.15,13.8,2.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,19,6,45,12.5,5.5,0.95,14.85,5.5,0.0,0.0
2018,11,19,7,0,25.0,11.0,0.9,14.9,11.0,10.81,0.0
2018,11,19,7,15,31.5,24.5,0.9,15.05,26.5,21.42,1.23
2018,11,19,7,30,38.0,38.0,0.9,15.2,42.0,32.87,21.7
2018,11,19,7,45,62.5,55.0,0.9,15.35,65.5,46.68,34.97
2018,11,19,8,0,87.0,72.0,0.9,15.5,89.0,60.15,47.34
2018,11,19,8,15,115.0,89.5,0.85,15.6,117.5,78.27,58.28
2018,11,19,8,30,143.0,107.0,0.8,15.7,146.0,102.43,75.37
2018,11,19,8,45,186.5,121.0,0.8,15.85,180.0,125.34,91.53
2018,11,19,9,0,230.0,135.0,0.8,16.0,214.0,155.24,114.19
2018,11,19,9,15,175.5,143.5,0.85,16.1,207.5,166.13,125.85
2018,11,19,9,30,121.0,152.0,0.9,16.2,201.0,169.09,130.77
2018,11,19,9,45,179.0,172.5,0.95,16.35,251.5,210.63,163.19
2018,11,19,10,0,237.0,193.0,1.0,16.5,302.0,255.12,197.99
2018,11,19,10,15,207.0,200.5,1.05,16.6,299.5,262.85,205.29
2018,11,19,10,30,177.0,208.0,1.1,16.7,297.0,266.5,209.14
2018,11,19,10,45,100.0,203.5,1.2,16.8,254.0,236.51,186.44
2018,11,19,11,0,23.0,199.0,1.3,16.9,211.0,201.4,158.88
2018,11,19,11,15,35.0,203.5,1.4,16.95,222.5,212.9,168.22
2018,11,19,11,30,47.0,208.0,1.5,17.0,234.0,225.1,178.02
2018,11,19,11,45,131.0,222.5,1.65,17.05,295.0,286.96,227.67
2018,11,19,12,0,215.0,237.0,1.8,17.1,356.0,350.55,278.04
2018,11,19,12,15,263.5,225.0,1.85,17.1,369.5,372.91,296.06
2018,11,19,12,30,312.0,213.0,1.9,17.1,383.0,393.08,312.65
2018,11,19,12,45,209.0,215.0,2.0,17.15,327.5,336.74,268.31
2018,11,19,13,0,106.0,217.0,2.1,17.2,272.0,281.83,224.47
2018,11,19,13,15,129.5,216.0,2.1,17.2,281.0,296.17,236.59
2018,11,19,13,30,153.0,215.0,2.1,17.2,290.0,310.13,248.13
2018,11,19,13,45,147.0,202.0,2.05,17.25,271.0,293.95,235.51
2018,11,19,14,0,141.0,189.0,2.0,17.3,252.0,277.25,222.51
2018,11,19,14,15,143.0,175.0,1.95,17.25,234.5,263.38,211.84
2018,11,19,14,30,145.0,161.0,1.9,17.2,217.0,248.9,200.5
2018,11,19,14,45,127.5,143.5,1.85,17.15,189.0,219.88,177.11
2018,11,19,15,0,110.0,126.0,1.8,17.1,161.0,191.01,153.58
2018,11,19,15,15,98.5,109.5,1.8,17.1,137.5,166.41,133.2
2018,11,19,15,30,87.0,93.0,1.8,17.1,114.0,142.01,112.63
2018,11,19,15,45,71.5,76.0,1.7,17.0,91.0,115.67,90.15
2018,11,19,16,0,56.0,59.0,1.6,16.9,68.0,89.91,67.92
2018,11,19,16,15,48.5,41.5,1.5,16.85,47.5,66.71,47.23
2018,11,19,16,30,41.0,24.0,1.4,16.8,27.0,41.82,19.87
2018,11,19,16,45,31.5,14.0,1.35,16.75,15.5,22.05,0.0
2018,11,19,17,0,22.0,4.0,1.3,16.7,4.0,0.0,0.0
2018,11,19,17,15,11.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,16.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,20,6,45,40.0,5.5,1.65,14.8,6.0,0.0,0.0
2018,11,20,7,0,80.0,11.0,1.6,14.8,12.0,10.81,0.0
2018,11,20,7,15,216.0,23.0,1.55,14.95,41.5,18.9,0.0
2018,11,20,7,30,352.0,35.0,1.5,15.1,71.0,27.9,17.36
2018,11,20,7,45,438.0,43.0,1.45,15.2,110.5,32.5,22.63
2018,11,20,8,0,524.0,51.0,1.4,15.3,150.0,37.0,27.05
2018,11,20,8,15,579.0,56.5,1.4,15.45,191.5,54.36,30.74
2018,11,20,8,30,634.0,62.0,1.4,15.6,233.0,92.25,49.18
2018,11,20,8,45,671.0,66.0,1.4,15.75,272.5,131.21,75.72
2018,11,20,9,0,708.0,70.0,1.4,15.9,312.0,172.69,108.48
2018,11,20,9,15,735.0,73.0,1.55,16.05,348.0,215.81,145.27
2018,11,20,9,30,762.0,76.0,1.7,16.2,384.0,257.41,181.82
2018,11,20,9,45,702.5,94.5,1.8,16.4,395.5,287.08,211.27
2018,11,20,10,0,643.0,113.0,1.9,16.6,407.0,313.24,236.88
2018,11,20,10,15,657.5,117.0,2.05,16.75,431.5,347.06,266.45
2018,11,20,10,30,672.0,121.0,2.2,16.9,456.0,380.39,295.14
2018,11,20,10,45,731.0,108.5,2.3,17.05,485.0,416.22,325.09
2018,11,20,11,0,790.0,96.0,2.4,17.2,514.0,454.47,356.68
2018,11,20,11,15,769.5,103.0,2.5,17.25,516.5,473.0,372.97
2018,11,20,11,30,749.0,110.0,2.6,17.3,519.0,487.71,385.98
2018,11,20,11,45,749.0,110.0,2.7,17.4,520.5,504.1,399.98
2018,11,20,12,0,749.0,110.0,2.8,17.5,522.0,518.19,411.97
2018,11,20,12,15,687.5,126.5,2.75,17.55,502.0,512.69,407.97
2018,11,20,12,30,626.0,143.0,2.7,17.6,482.0,503.62,401.07
2018,11,20,12,45,590.5,149.0,2.7,17.65,463.0,495.71,395.35
2018,11,20,13,0,555.0,155.0,2.7,17.7,444.0,483.39,386.14
2018,11,20,13,15,563.0,146.5,2.6,17.7,430.0,481.19,384.94
2018,11,20,13,30,571.0,138.0,2.5,17.7,416.0,479.37,383.82
2018,11,20,13,45,614.0,120.0,2.45,17.75,404.0,483.03,387.28
2018,11,20,14,0,657.0,102.0,2.4,17.8,392.0,483.46,388.02
2018,11,20,14,15,567.0,109.0,2.35,17.8,346.0,435.17,349.97
2018,11,20,14,30,477.0,116.0,2.3,17.8,300.0,385.1,310.28
2018,11,20,14,45,449.0,108.0,2.2,17.8,267.0,354.66,285.86
2018,11,20,15,0,421.0,100.0,2.1,17.8,234.0,323.95,260.65
2018,11,20,15,15,417.5,86.5,2.1,17.8,204.0,298.31,239.1
2018,11,20,15,30,414.0,73.0,2.1,17.8,174.0,271.48,215.77
2018,11,20,15,45,356.5,62.5,2.0,17.6,137.0,225.44,176.57
2018,11,20,16,0,299.0,52.0,1.9,17.4,100.0,182.22,139.13
2018,11,20,16,15,243.5,39.0,1.85,17.3,70.0,140.0,101.4
2018,11,20,16,30,188.0,26.0,1.8,17.2,40.0,98.14,49.87
2018,11,20,16,45,119.5,16.0,1.8,17.1,22.5,46.93,0.0
2018,11,20,17,0,51.0,6.0,1.8,17.0,5.0,0.0,0.0
2018,11,20,17,15,25.5,3.0,1.9,17.0,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,4.15,16.55,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,5.1,16.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.95,16.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,5.15,16.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,5.25,16.65,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,5.3,16.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,5.4,16.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,5.5,16.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,5.55,16.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,5.6,16.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,5.7,16.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,5.8,16.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,5.85,16.8,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,5.9,16.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,2.0,6.0,16.85,2.0,0.0,0.0
2018,11,21,7,0,0.0,4.0,6.1,16.9,4.0,3.93,0.0
2018,11,21,7,15,0.0,14.0,6.15,16.95,14.0,13.51,0.0
2018,11,21,7,30,0.0,24.0,6.2,17.0,24.0,23.17,13.09
2018,11,21,7,45,1.0,37.0,6.2,17.05,37.0,35.41,24.83
2018,11,21,8,0,2.0,50.0,6.2,17.1,50.0,47.43,35.83
2018,11,21,8,15,4.0,62.5,6.25,17.15,63.5,59.13,44.01
2018,11,21,8,30,6.0,75.0,6.3,17.2,77.0,71.29,54.24
2018,11,21,8,45,3.5,87.5,6.3,17.25,88.5,83.15,64.31
2018,11,21,9,0,1.0,100.0,6.3,17.3,100.0,94.81,74.13
2018,11,21,9,15,1.0,79.0,6.5,17.4,79.0,76.3,58.55
2018,11,21,9,30,1.0,58.0,6.7,17.5,58.0,56.29,41.7
2018,11,21,9,45,3.5,83.5,6.9,17.55,85.0,81.62,62.72
2018,11,21,10,0,6.0,109.0,7.1,17.6,112.0,106.66,83.34
2018,11,21,10,15,3.5,108.5,7.25,17.65,110.0,105.71,82.46
2018,11,21,10,30,1.0,108.0,7.4,17.7,108.0,104.51,81.38
2018,11,21,10,45,12.5,139.0,7.5,17.75,145.5,138.97,109.6
2018,11,21,11,0,24.0,170.0,7.6,17.8,183.0,174.1,138.25
2018,11,21,11,15,18.5,153.5,7.55,17.8,163.5,156.81,124.07
2018,11,21,11,30,13.0,137.0,7.5,17.8,144.0,138.86,109.35
2018,11,21,11,45,6.5,88.0,7.4,17.8,91.5,88.51,67.93
2018,11,21,12,0,0.0,39.0,7.3,17.8,39.0,37.68,25.76
2018,11,21,12,15,2.0,69.5,7.15,17.8,70.5,68.31,51.22
2018,11,21,12,30,4.0,100.0,7.0,17.8,102.0,99.06,76.68
2018,11,21,12,45,4.0,95.0,6.9,17.8,97.0,94.23,72.74
2018,11,21,13,0,4.0,90.0,6.8,17.8,92.0,89.38,68.8
2018,11,21,13,15,8.0,95.5,6.65,17.75,99.5,97.08,75.34
2018,11,21,13,30,12.0,101.0,6.5,17.7,107.0,104.82,81.93
2018,11,21,13,45,63.0,128.5,6.3,17.7,156.5,163.84,131.53
2018,11,21,14,0,114.0,156.0,6.1,17.7,206.0,225.93,183.06
2018,11,21,14,15,115.5,155.5,5.85,17.65,203.0,226.41,183.49
2018,11,21,14,30,117.0,155.0,5.6,17.6,200.0,226.83,183.87
2018,11,21,14,45,112.0,136.5,5.3,17.55,176.0,203.55,164.77
2018,11,21,15,0,107.0,118.0,5.0,17.5,152.0,179.89,145.15
2018,11,21,15,15,55.5,93.0,5.0,17.5,110.5,122.09,96.88
2018,11,21,15,30,4.0,68.0,5.0,17.5,69.0,68.99,52.32
2018,11,21,15,45,2.0,53.5,4.4,17.35,54.0,53.48,39.09
2018,11,21,16,0,0.0,39.0,3.8,17.2,39.0,37.94,25.77
2018,11,21,16,15,15.5,26.5,3.6,17.0,27.5,31.75,19.59
2018,11,21,16,30,31.0,14.0,3.4,16.8,16.0,25.0,8.31
2018,11,21,16,45,31.0,9.5,3.15,16.6,10.0,17.37,0.0
2018,11,21,17,0,31.0,5.0,2.9,16.4,4.0,0.0,0.0
2018,11,21,17,15,15.5,2.5,2.75,16.35,2.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,4.3,16.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,22,6,45,42.5,5.0,3.5,15.35,5.5,0.0,0.0
2018,11,22,7,0,85.0,10.0,3.4,15.4,11.0,9.83,0.0
2018,11,22,7,15,232.5,21.0,3.3,15.6,40.0,17.26,0.0
2018,11,22,7,30,380.0,32.0,3.2,15.8,69.0,25.36,14.72
2018,11,22,7,45,473.0,38.5,3.15,16.0,108.5,28.71,19.15
2018,11,22,8,0,566.0,45.0,3.1,16.2,148.0,32.08,22.54
2018,11,22,8,15,488.0,61.0,3.1,16.25,166.5,53.07,33.02
2018,11,22,8,30,410.0,77.0,3.1,16.3,185.0,86.91,53.48
2018,11,22,8,45,399.0,94.5,3.05,16.35,213.5,121.57,79.59
2018,11,22,9,0,388.0,112.0,3.0,16.4,242.0,155.01,107.55
2018,11,22,9,15,563.5,94.0,3.05,16.5,306.0,193.14,133.28
2018,11,22,9,30,739.0,76.0,3.1,16.6,370.0,246.65,173.84
2018,11,22,9,45,789.5,70.5,3.1,16.65,407.0,286.57,208.79
2018,11,22,10,0,840.0,65.0,3.1,16.7,444.0,331.06,247.57
2018,11,22,10,15,852.5,66.0,3.2,16.75,468.5,367.41,280.42
2018,11,22,10,30,865.0,67.0,3.3,16.8,493.0,402.57,311.76
2018,11,22,10,45,826.5,80.5,3.4,16.85,499.0,425.6,333.35
2018,11,22,11,0,788.0,94.0,3.5,16.9,505.0,446.16,352.17
2018,11,22,11,15,774.5,100.5,3.65,16.95,511.0,467.62,371.1
2018,11,22,11,30,761.0,107.0,3.8,17.0,517.0,485.55,386.85
2018,11,22,11,45,827.0,88.0,3.95,17.05,536.0,517.72,413.73
2018,11,22,12,0,893.0,69.0,4.1,17.1,555.0,548.3,439.22
2018,11,22,12,15,890.5,69.0,4.25,17.1,550.0,559.72,449.46
2018,11,22,12,30,888.0,69.0,4.4,17.1,545.0,568.25,457.49
2018,11,22,12,45,881.0,69.5,4.55,17.15,532.5,571.87,461.45
2018,11,22,13,0,874.0,70.0,4.7,17.2,520.0,572.57,463.0
2018,11,22,13,15,865.0,68.5,4.8,17.15,499.5,567.12,459.72
2018,11,22,13,30,856.0,67.0,4.9,17.1,479.0,558.84,454.07
2018,11,22,13,45,842.5,65.5,5.05,17.1,452.5,545.34,444.13
2018,11,22,14,0,829.0,64.0,5.2,17.1,426.0,529.31,431.92
2018,11,22,14,15,809.5,62.5,5.2,17.05,393.5,510.04,416.5
2018,11,22,14,30,790.0,61.0,5.2,17.0,361.0,486.57,397.4
2018,11,22,14,45,762.5,58.0,5.25,16.95,323.5,455.6,371.93
2018,11,22,15,0,735.0,55.0,5.3,16.9,286.0,423.42,344.78
2018,11,22,15,15,694.5,51.5,5.3,16.9,245.5,383.84,310.78
2018,11,22,15,30,654.0,48.0,5.3,16.9,205.0,344.36,275.92
2018,11,22,15,45,591.0,43.5,5.15,16.7,163.5,295.28,232.59
2018,11,22,16,0,528.0,39.0,5.0,16.5,122.0,251.23,192.43
2018,11,22,16,15,374.0,33.0,4.95,16.35,82.0,176.27,127.59
2018,11,22,16,30,220.0,27.0,4.9,16.2,42.0,106.73,49.41
2018,11,22,16,45,138.0,17.5,4.9,16.05,24.0,52.73,0.0
2018,11,22,17,0,56.0,8.0,4.9,15.9,6.0,0.0,0.0
2018,11,22,17,15,28.0,4.0,5.0,15.9,3.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.35,15.9,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.45,15.95,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.5,16.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,5.45,16.1,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,5.45,16.1,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,5.55,16.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,5.7,16.15,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,5.8,16.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.85,16.25,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.9,16.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,16.3,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,6.0,16.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,6.0,16.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,6.0,16.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.9,16.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,5.3,16.5,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,4.9,16.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,3.75,16.45,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,3.2,16.4,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,3.3,16.4,2.0,1.97,0.0
2018,11,23,7,15,0.0,7.0,3.35,16.5,7.0,6.75,0.0
2018,11,23,7,30,0.0,12.0,3.4,16.6,12.0,11.57,3.48
2018,11,23,7,45,0.0,17.5,3.5,16.7,17.5,16.88,8.87
2018,11,23,8,0,0.0,23.0,3.6,16.8,23.0,22.19,13.8
2018,11,23,8,15,0.0,29.5,3.7,16.85,29.5,28.47,18.37
2018,11,23,8,30,0.0,36.0,3.8,16.9,36.0,34.75,23.78
2018,11,23,8,45,0.0,41.0,3.95,17.0,41.0,39.59,27.9
2018,11,23,9,0,0.0,46.0,4.1,17.1,46.0,44.43,31.97
2018,11,23,9,15,0.0,56.0,4.1,17.15,56.0,54.11,40.07
2018,11,23,9,30,0.0,66.0,4.1,17.2,66.0,63.79,48.11
2018,11,23,9,45,0.0,69.0,4.15,17.25,69.0,66.7,50.43
2018,11,23,10,0,0.0,72.0,4.2,17.3,72.0,69.61,52.76
2018,11,23,10,15,5.0,111.5,4.35,17.3,114.0,109.0,85.24
2018,11,23,10,30,10.0,151.0,4.5,17.3,156.0,148.45,117.45
2018,11,23,10,45,7.5,153.5,4.6,17.35,157.5,150.46,118.95
2018,11,23,11,0,5.0,156.0,4.7,17.4,159.0,152.27,120.32
2018,11,23,11,15,4.5,164.0,4.75,17.4,166.5,160.1,126.62
2018,11,23,11,30,4.0,172.0,4.8,17.4,174.0,167.96,132.94
2018,11,23,11,45,4.0,164.0,4.85,17.45,166.0,160.65,126.96
2018,11,23,12,0,4.0,156.0,4.9,17.5,158.0,153.23,120.92
2018,11,23,12,15,93.0,182.0,4.95,17.5,231.5,231.46,185.53
2018,11,23,12,30,182.0,208.0,5.0,17.5,305.0,308.94,248.71
2018,11,23,12,45,194.0,216.5,5.05,17.5,317.5,327.12,263.44
2018,11,23,13,0,206.0,225.0,5.1,17.5,330.0,345.08,278.09
2018,11,23,13,15,144.5,206.5,5.15,17.5,279.0,293.14,236.3
2018,11,23,13,30,83.0,188.0,5.2,17.5,228.0,236.17,190.06
2018,11,23,13,45,52.0,169.0,5.2,17.5,193.5,199.74,160.39
2018,11,23,14,0,21.0,150.0,5.2,17.5,159.0,159.68,127.44
2018,11,23,14,15,19.0,140.0,5.2,17.45,147.5,148.81,118.74
2018,11,23,14,30,17.0,130.0,5.2,17.4,136.0,137.97,109.96
2018,11,23,14,45,9.5,105.0,5.15,17.4,108.5,108.54,85.59
2018,11,23,15,0,2.0,80.0,5.1,17.4,81.0,79.32,61.2
2018,11,23,15,15,1.0,63.5,5.1,17.4,64.0,62.21,46.83
2018,11,23,15,30,0.0,47.0,5.1,17.4,47.0,45.4,32.59
2018,11,23,15,45,0.0,37.0,5.05,17.25,37.0,35.73,24.28
2018,11,23,16,0,0.0,27.0,5.0,17.1,27.0,26.06,15.92
2018,11,23,16,15,9.5,20.0,5.0,17.05,20.5,22.58,12.23
2018,11,23,16,30,19.0,13.0,5.0,17.0,14.0,20.12,4.57
2018,11,23,16,45,19.0,9.5,5.0,16.9,9.5,14.2,0.0
2018,11,23,17,0,19.0,6.0,5.0,16.8,5.0,0.0,0.0
2018,11,23,17,15,9.5,3.0,5.0,16.8,2.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.0,16.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.95,16.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.9,16.65,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.95,16.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,5.05,16.55,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,11,24,6,45,0.0,1.0,3.8,16.45,1.0,0.0,0.0
2018,11,24,7,0,0.0,2.0,3.7,16.4,2.0,1.97,0.0
2018,11,24,7,15,133.0,16.0,3.75,16.55,28.0,12.51,0.0
2018,11,24,7,30,266.0,30.0,3.8,16.7,54.0,23.78,12.74
2018,11,24,7,45,253.0,32.0,3.8,16.8,65.0,23.07,14.13
2018,11,24,8,0,240.0,34.0,3.8,16.9,76.0,22.91,14.4
2018,11,24,8,15,123.0,53.0,3.9,16.95,75.0,44.47,30.81
2018,11,24,8,30,6.0,72.0,4.0,17.0,74.0,68.39,51.83
2018,11,24,8,45,71.0,99.5,4.1,17.05,123.0,98.0,73.87
2018,11,24,9,0,136.0,127.0,4.2,17.1,172.0,132.82,99.86
2018,11,24,9,15,311.5,121.0,4.3,17.15,239.0,167.15,121.5
2018,11,24,9,30,487.0,115.0,4.4,17.2,306.0,215.55,156.58
2018,11,24,9,45,581.5,105.5,4.5,17.25,351.0,254.37,188.16
2018,11,24,10,0,676.0,96.0,4.6,17.3,396.0,298.91,225.23
2018,11,24,10,15,535.0,138.5,4.65,17.35,384.0,314.79,243.56
2018,11,24,10,30,394.0,181.0,4.7,17.4,372.0,320.12,251.62
2018,11,24,10,45,402.0,186.0,4.75,17.4,387.0,342.63,271.02
2018,11,24,11,0,410.0,191.0,4.8,17.4,402.0,364.61,289.72
2018,11,24,11,15,354.0,207.0,4.85,17.4,392.0,365.65,291.62
2018,11,24,11,30,298.0,223.0,4.9,17.4,382.0,363.66,290.68
2018,11,24,11,45,280.5,222.5,4.95,17.4,372.5,362.31,290.24
2018,11,24,12,0,263.0,222.0,5.0,17.4,363.0,359.43,288.43
2018,11,24,12,15,254.0,224.0,5.05,17.35,359.5,362.25,291.14
2018,11,24,12,30,245.0,226.0,5.1,17.3,356.0,364.1,292.99
2018,11,24,12,45,394.0,188.0,5.15,17.25,391.0,416.1,336.48
2018,11,24,13,0,543.0,150.0,5.2,17.2,426.0,464.48,376.83
2018,11,24,13,15,649.0,117.5,5.2,17.15,435.0,494.87,402.31
2018,11,24,13,30,755.0,85.0,5.2,17.1,444.0,518.69,422.56
2018,11,24,13,45,776.0,75.5,5.2,17.05,427.0,516.78,421.53
2018,11,24,14,0,797.0,66.0,5.2,17.0,410.0,511.76,417.9
2018,11,24,14,15,730.5,75.0,5.2,16.9,371.5,477.54,390.32
2018,11,24,14,30,664.0,84.0,5.2,16.8,333.0,444.31,363.16
2018,11,24,14,45,592.5,83.0,5.15,16.7,288.5,396.56,324.06
2018,11,24,15,0,521.0,82.0,5.1,16.6,244.0,349.75,285.14
2018,11,24,15,15,540.5,70.5,5.1,16.6,217.5,334.24,270.84
2018,11,24,15,30,560.0,59.0,5.1,16.6,191.0,316.01,253.2
2018,11,24,15,45,444.5,53.0,5.05,16.3,144.5,247.99,195.46
2018,11,24,16,0,329.0,47.0,5.0,16.0,98.0,184.51,141.29
2018,11,24,16,15,305.5,36.5,5.0,15.75,71.5,155.89,112.36
2018,11,24,16,30,282.0,26.0,5.0,15.5,45.0,122.24,50.42
2018,11,24,16,45,166.0,16.0,4.95,15.3,25.0,57.93,0.0
2018,11,24,17,0,50.0,6.0,4.9,15.1,5.0,0.0,0.0
2018,11,24,17,15,25.0,3.0,4.85,15.0,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,6,45,37.0,4.5,2.1,14.3,4.5,0.0,0.0
2018,11,25,7,0,74.0,9.0,2.0,14.3,9.0,8.85,0.0
2018,11,25,7,15,215.0,19.5,1.9,14.45,35.0,19.17,0.0
2018,11,25,7,30,356.0,30.0,1.8,14.6,61.0,24.04,12.68
2018,11,25,7,45,455.0,36.0,1.7,14.75,99.5,26.97,17.61
2018,11,25,8,0,554.0,42.0,1.6,14.9,138.0,29.99,20.78
2018,11,25,8,15,613.0,46.5,1.55,15.05,179.5,39.56,29.52
2018,11,25,8,30,672.0,51.0,1.5,15.2,221.0,77.1,38.36
2018,11,25,8,45,711.0,54.0,1.4,15.35,261.0,116.09,62.48
2018,11,25,9,0,750.0,57.0,1.3,15.5,301.0,157.77,94.08
2018,11,25,9,15,776.5,59.0,1.35,15.7,337.0,198.5,128.41
2018,11,25,9,30,803.0,61.0,1.4,15.9,373.0,240.2,164.92
2018,11,25,9,45,822.5,62.5,1.45,16.15,404.0,280.2,200.66
2018,11,25,10,0,842.0,64.0,1.5,16.4,435.0,322.33,237.86
2018,11,25,10,15,843.5,67.5,1.65,16.55,457.0,357.17,269.44
2018,11,25,10,30,845.0,71.0,1.8,16.7,479.0,390.15,298.95
2018,11,25,10,45,837.5,76.5,1.95,16.9,493.0,417.98,323.84
2018,11,25,11,0,830.0,82.0,2.1,17.1,507.0,444.99,347.45
2018,11,25,11,15,857.5,76.5,2.25,17.2,523.5,475.57,373.35
2018,11,25,11,30,885.0,71.0,2.4,17.3,540.0,503.81,397.11
2018,11,25,11,45,885.5,71.5,2.55,17.4,543.0,522.83,413.51
2018,11,25,12,0,886.0,72.0,2.7,17.5,546.0,539.19,427.61
2018,11,25,12,15,885.0,71.0,2.85,17.55,541.0,550.47,437.73
2018,11,25,12,30,884.0,70.0,3.0,17.6,536.0,558.9,445.51
2018,11,25,12,45,881.0,69.0,3.15,17.7,524.5,563.35,450.0
2018,11,25,13,0,878.0,68.0,3.3,17.8,513.0,564.9,452.12
2018,11,25,13,15,869.5,67.0,3.25,17.8,493.5,560.49,449.17
2018,11,25,13,30,861.0,66.0,3.2,17.8,474.0,553.26,443.92
2018,11,25,13,45,847.5,65.0,3.15,17.85,448.0,540.56,434.19
2018,11,25,14,0,834.0,64.0,3.1,17.9,422.0,525.34,422.31
2018,11,25,14,15,760.5,72.0,3.05,17.9,379.5,488.27,393.0
2018,11,25,14,30,687.0,80.0,3.0,17.9,337.0,450.04,362.44
2018,11,25,14,45,616.5,79.5,3.0,17.9,292.0,403.16,324.89
2018,11,25,15,0,546.0,79.0,3.0,17.9,247.0,357.11,287.33
2018,11,25,15,15,605.5,63.5,3.0,17.9,225.5,354.43,283.33
2018,11,25,15,30,665.0,48.0,3.0,17.9,204.0,344.66,272.19
2018,11,25,15,45,589.5,44.0,3.1,17.65,161.0,291.43,226.49
2018,11,25,16,0,514.0,40.0,3.2,17.4,118.0,244.18,184.65
2018,11,25,16,15,402.0,33.0,3.1,17.2,81.5,183.19,130.26
2018,11,25,16,30,290.0,26.0,3.0,17.0,45.0,123.66,47.1
2018,11,25,16,45,174.0,16.5,2.95,16.85,25.0,60.19,0.0
2018,11,25,17,0,58.0,7.0,2.9,16.7,5.0,0.0,0.0
2018,11,25,17,15,29.0,3.5,2.9,16.65,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,26,6,45,14.5,3.0,2.75,14.0,3.0,0.0,0.0
2018,11,26,7,0,29.0,6.0,2.8,14.0,6.0,5.9,0.0
2018,11,26,7,15,98.0,18.5,2.75,14.2,25.5,18.18,0.0
2018,11,26,7,30,167.0,31.0,2.7,14.4,45.0,24.23,12.3
2018,11,26,7,45,203.0,45.0,2.7,14.6,72.0,34.52,24.01
2018,11,26,8,0,239.0,59.0,2.7,14.8,99.0,44.41,33.36
2018,11,26,8,15,275.0,72.0,2.5,15.0,131.0,54.65,42.79
2018,11,26,8,30,311.0,85.0,2.3,15.2,163.0,82.74,54.89
2018,11,26,8,45,357.0,94.5,2.1,15.4,198.5,111.96,74.04
2018,11,26,9,0,403.0,104.0,1.9,15.6,234.0,144.93,98.59
2018,11,26,9,15,415.5,115.5,1.8,15.9,263.0,176.91,125.21
2018,11,26,9,30,428.0,127.0,1.7,16.2,292.0,209.39,152.88
2018,11,26,9,45,489.0,126.0,1.6,16.55,329.0,244.07,180.98
2018,11,26,10,0,550.0,125.0,1.5,16.9,366.0,282.4,212.27
2018,11,26,10,15,577.5,126.5,1.4,17.15,392.0,315.27,239.93
2018,11,26,10,30,605.0,128.0,1.3,17.4,418.0,348.19,267.22
2018,11,26,10,45,586.5,138.5,1.25,17.65,428.0,371.32,286.95
2018,11,26,11,0,568.0,149.0,1.2,17.9,438.0,390.89,303.36
2018,11,26,11,15,503.0,170.0,1.15,18.05,430.0,397.54,309.52
2018,11,26,11,30,438.0,191.0,1.1,18.2,422.0,399.92,311.89
2018,11,26,11,45,387.0,204.0,1.0,18.3,409.0,396.06,309.11
2018,11,26,12,0,336.0,217.0,0.9,18.4,396.0,390.76,304.91
2018,11,26,12,15,326.0,216.0,0.95,18.5,388.5,391.08,305.8
2018,11,26,12,30,316.0,215.0,1.0,18.6,381.0,390.12,305.58
2018,11,26,12,45,352.5,200.5,1.05,18.65,381.5,399.85,313.99
2018,11,26,13,0,389.0,186.0,1.1,18.7,382.0,412.58,324.53
2018,11,26,13,15,327.5,180.0,1.1,18.7,340.5,370.2,292.3
2018,11,26,13,30,266.0,174.0,1.1,18.7,299.0,330.84,262.19
2018,11,26,13,45,153.0,168.5,1.15,18.7,239.5,258.67,205.48
2018,11,26,14,0,40.0,163.0,1.2,18.7,180.0,187.47,148.27
2018,11,26,14,15,184.0,141.5,1.25,18.6,211.0,245.81,196.97
2018,11,26,14,30,328.0,120.0,1.3,18.5,242.0,305.82,245.21
2018,11,26,14,45,396.0,104.0,1.4,18.4,236.0,317.31,254.09
2018,11,26,15,0,464.0,88.0,1.5,18.3,230.0,324.54,259.19
2018,11,26,15,15,495.5,73.0,1.5,18.3,205.0,314.46,249.51
2018,11,26,15,30,527.0,58.0,1.5,18.3,180.0,298.72,234.41
2018,11,26,15,45,428.5,53.0,1.75,17.95,139.0,239.96,185.81
2018,11,26,16,0,330.0,48.0,2.0,17.6,98.0,185.01,139.61
2018,11,26,16,15,217.0,36.0,2.2,17.4,64.5,125.2,88.43
2018,11,26,16,30,104.0,24.0,2.4,17.2,31.0,67.7,22.2
2018,11,26,16,45,71.5,15.0,2.65,17.0,18.0,32.71,0.0
2018,11,26,17,0,39.0,6.0,2.9,16.8,5.0,0.0,0.0
2018,11,26,17,15,19.5,3.0,2.95,16.7,2.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,1.6,15.45,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,1.6,15.5,2.0,1.97,0.0
2018,11,27,7,15,0.0,5.5,1.65,15.6,5.5,5.41,0.0
2018,11,27,7,30,0.0,9.0,1.7,15.7,9.0,8.67,0.53
2018,11,27,7,45,0.0,13.5,1.7,15.8,13.5,13.02,5.48
2018,11,27,8,0,0.0,18.0,1.7,15.9,18.0,17.36,9.58
2018,11,27,8,15,0.0,26.5,1.8,16.0,26.5,25.57,17.01
2018,11,27,8,30,0.0,35.0,1.9,16.1,35.0,33.79,23.04
2018,11,27,8,45,0.0,53.5,2.0,16.25,53.5,51.69,38.23
2018,11,27,9,0,0.0,72.0,2.1,16.4,72.0,69.2,52.95
2018,11,27,9,15,0.0,83.0,2.2,16.5,83.0,79.62,61.59
2018,11,27,9,30,0.0,94.0,2.3,16.6,94.0,90.07,70.19
2018,11,27,9,45,64.0,128.0,2.4,16.65,156.0,137.22,107.16
2018,11,27,10,0,128.0,162.0,2.5,16.7,218.0,189.03,148.1
2018,11,27,10,15,156.5,185.0,2.6,16.75,257.0,225.53,177.48
2018,11,27,10,30,185.0,208.0,2.7,16.8,296.0,264.0,208.39
2018,11,27,10,45,146.5,210.5,2.85,16.9,282.0,258.43,204.78
2018,11,27,11,0,108.0,213.0,3.0,17.0,268.0,250.11,198.69
2018,11,27,11,15,62.0,202.0,3.1,17.0,233.5,222.57,176.96
2018,11,27,11,30,16.0,191.0,3.2,17.0,199.0,191.82,152.2
2018,11,27,11,45,27.0,201.0,3.35,17.0,215.0,207.78,165.24
2018,11,27,12,0,38.0,211.0,3.5,17.0,231.0,225.75,179.82
2018,11,27,12,15,31.5,205.0,3.65,17.05,221.5,217.98,173.59
2018,11,27,12,30,25.0,199.0,3.8,17.1,212.0,207.5,165.22
2018,11,27,12,45,14.0,168.5,3.9,17.1,176.0,171.96,136.53
2018,11,27,13,0,3.0,138.0,4.0,17.1,140.0,136.03,107.27
2018,11,27,13,15,1.5,124.5,4.1,17.1,125.5,122.03,95.93
2018,11,27,13,30,0.0,111.0,4.2,17.1,111.0,107.97,84.47
2018,11,27,13,45,0.5,118.5,4.3,17.15,118.5,115.97,91.21
2018,11,27,14,0,1.0,126.0,4.4,17.2,126.0,124.21,98.15
2018,11,27,14,15,2.5,117.5,4.5,17.2,118.0,116.81,92.21
2018,11,27,14,30,4.0,109.0,4.6,17.2,110.0,109.37,86.21
2018,11,27,14,45,8.5,97.0,4.65,17.2,99.5,99.71,78.3
2018,11,27,15,0,13.0,85.0,4.7,17.2,89.0,89.81,70.08
2018,11,27,15,15,21.5,81.0,4.7,17.2,86.5,92.93,72.58
2018,11,27,15,30,30.0,77.0,4.7,17.2,84.0,93.32,72.52
2018,11,27,15,45,20.0,62.0,4.65,17.1,66.0,73.24,55.29
2018,11,27,16,0,10.0,47.0,4.6,17.0,48.0,51.09,36.32
2018,11,27,16,15,22.0,33.0,4.5,16.95,34.5,42.53,27.56
2018,11,27,16,30,34.0,19.0,4.4,16.9,21.0,32.23,6.95
2018,11,27,16,45,34.0,12.5,4.25,16.85,13.0,20.79,0.0
2018,11,27,17,0,34.0,6.0,4.1,16.8,5.0,0.0,0.0
2018,11,27,17,15,17.0,3.0,3.95,16.8,2.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
