Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,1.6,16.2,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,1.6,16.2,1.0,0.0,0.0
2018,11,28,7,15,0.0,2.5,1.8,16.2,2.5,2.46,0.0
2018,11,28,7,30,0.0,4.0,2.0,16.2,4.0,3.85,0.0
2018,11,28,7,45,0.0,5.0,2.15,16.2,5.0,4.82,0.0
2018,11,28,8,0,0.0,6.0,2.3,16.2,6.0,5.78,0.0
2018,11,28,8,15,0.0,9.0,2.25,16.2,9.0,8.67,2.03
2018,11,28,8,30,0.0,12.0,2.2,16.2,12.0,11.57,4.18
2018,11,28,8,45,0.0,18.5,2.1,16.2,18.5,17.84,9.56
2018,11,28,9,0,0.0,25.0,2.0,16.2,25.0,24.12,14.91
2018,11,28,9,15,0.0,38.0,1.9,16.2,38.0,36.69,25.56
2018,11,28,9,30,0.0,51.0,1.8,16.2,51.0,49.27,36.14
2018,11,28,9,45,0.0,44.5,1.7,16.2,44.5,42.98,30.78
2018,11,28,10,0,0.0,38.0,1.6,16.2,38.0,36.7,25.43
2018,11,28,10,15,2.0,57.5,1.6,16.2,58.5,56.24,41.77
2018,11,28,10,30,4.0,77.0,1.6,16.2,79.0,75.94,58.11
2018,11,28,10,45,75.5,108.5,1.55,16.2,146.5,134.56,105.9
2018,11,28,11,0,147.0,140.0,1.5,16.2,214.0,197.97,157.17
2018,11,28,11,15,220.5,178.5,1.55,16.25,292.0,273.17,217.16
2018,11,28,11,30,294.0,217.0,1.6,16.3,370.0,352.07,278.98
2018,11,28,11,45,454.0,176.5,1.65,16.35,415.0,402.04,318.74
2018,11,28,12,0,614.0,136.0,1.7,16.4,460.0,455.72,361.5
2018,11,28,12,15,562.0,150.5,1.9,16.5,445.0,451.31,358.86
2018,11,28,12,30,510.0,165.0,2.1,16.6,430.0,445.74,355.31
2018,11,28,12,45,443.5,175.5,2.3,16.7,402.0,425.81,340.4
2018,11,28,13,0,377.0,186.0,2.5,16.8,374.0,399.79,320.51
2018,11,28,13,15,433.0,168.0,2.6,16.85,376.0,418.6,336.37
2018,11,28,13,30,489.0,150.0,2.7,16.9,378.0,431.49,347.39
2018,11,28,13,45,475.0,144.0,2.8,16.95,355.5,416.61,336.06
2018,11,28,14,0,461.0,138.0,2.9,17.0,333.0,400.3,323.51
2018,11,28,14,15,362.5,139.0,2.9,17.05,285.0,346.11,280.1
2018,11,28,14,30,264.0,140.0,2.9,17.1,237.0,288.09,233.24
2018,11,28,14,45,148.0,118.5,2.9,17.15,172.0,199.28,160.81
2018,11,28,15,0,32.0,97.0,2.9,17.2,107.0,114.74,90.71
2018,11,28,15,15,16.5,77.0,2.9,17.2,82.0,86.21,66.89
2018,11,28,15,30,1.0,57.0,2.9,17.2,57.0,56.12,41.55
2018,11,28,15,45,0.5,44.0,2.8,17.15,44.0,42.82,30.16
2018,11,28,16,0,0.0,31.0,2.7,17.1,31.0,29.93,19.05
2018,11,28,16,15,21.0,21.5,2.8,17.0,23.0,27.72,15.85
2018,11,28,16,30,42.0,12.0,2.9,16.9,15.0,28.01,4.38
2018,11,28,16,45,42.0,9.0,3.0,16.85,10.0,19.3,0.0
2018,11,28,17,0,42.0,6.0,3.1,16.8,5.0,0.0,0.0
2018,11,28,17,15,21.0,3.0,3.4,16.8,2.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.05,16.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.3,16.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.6,16.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.55,17.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.7,17.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.85,17.1,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,7.0,17.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,7.1,17.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,7.2,17.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,7.35,17.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,7.5,17.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.75,17.3,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,8.0,17.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,8.25,17.3,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.5,17.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.6,17.3,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.7,17.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.85,17.25,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.0,17.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.0,17.2,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.0,17.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.05,17.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.1,17.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.1,17.05,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.1,17.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,9.1,17.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,9.1,17.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,9.2,16.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,9.3,16.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.4,16.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.5,16.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.65,16.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.8,16.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.95,16.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.1,16.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.1,16.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.1,16.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.1,16.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.3,16.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,16.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.65,16.5,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.8,16.5,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,10.85,16.45,2.5,2.46,0.0
2018,11,29,7,30,0.0,4.0,10.9,16.4,4.0,3.85,0.0
2018,11,29,7,45,0.0,5.0,11.0,16.35,5.0,4.82,0.0
2018,11,29,8,0,0.0,6.0,11.1,16.3,6.0,5.78,0.0
2018,11,29,8,15,0.0,7.0,11.0,16.25,7.0,6.75,0.29
2018,11,29,8,30,0.0,8.0,10.9,16.2,8.0,7.71,0.87
2018,11,29,8,45,15.5,31.5,10.75,16.2,36.5,32.04,20.92
2018,11,29,9,0,31.0,55.0,10.6,16.2,65.0,56.91,41.26
2018,11,29,9,15,112.0,103.0,10.4,16.2,144.0,113.7,85.73
2018,11,29,9,30,193.0,151.0,10.2,16.2,223.0,178.8,137.47
2018,11,29,9,45,195.5,158.0,10.0,16.2,236.5,195.31,152.01
2018,11,29,10,0,198.0,165.0,9.8,16.2,250.0,211.52,166.32
2018,11,29,10,15,106.0,154.5,9.6,16.2,200.5,180.19,143.08
2018,11,29,10,30,14.0,144.0,9.4,16.2,151.0,143.0,113.84
2018,11,29,10,45,122.0,154.5,9.2,16.2,215.5,195.95,156.76
2018,11,29,11,0,230.0,165.0,9.0,16.2,280.0,256.34,206.27
2018,11,29,11,15,279.0,186.5,8.8,16.2,329.0,306.52,247.65
2018,11,29,11,30,328.0,208.0,8.6,16.2,378.0,358.65,290.44
2018,11,29,11,45,309.0,211.0,8.45,16.2,372.0,360.73,292.66
2018,11,29,12,0,290.0,214.0,8.3,16.2,366.0,361.22,293.48
2018,11,29,12,15,177.0,177.5,8.3,16.2,270.0,269.31,218.84
2018,11,29,12,30,64.0,141.0,8.3,16.2,174.0,172.81,138.98
2018,11,29,12,45,108.5,120.5,8.25,16.2,175.0,180.09,145.89
2018,11,29,13,0,153.0,100.0,8.2,16.2,176.0,187.44,152.83
2018,11,29,13,15,263.5,137.0,8.2,16.2,262.0,287.7,236.51
2018,11,29,13,30,374.0,174.0,8.2,16.2,348.0,387.76,318.71
2018,11,29,13,45,495.5,139.5,8.2,16.2,356.5,421.8,347.68
2018,11,29,14,0,617.0,105.0,8.2,16.2,365.0,449.67,371.38
2018,11,29,14,15,548.0,105.5,8.25,16.15,323.5,408.28,337.29
2018,11,29,14,30,479.0,106.0,8.3,16.1,282.0,364.49,300.96
2018,11,29,14,45,350.0,108.0,8.35,16.1,229.5,296.86,244.33
2018,11,29,15,0,221.0,110.0,8.4,16.1,177.0,227.57,186.01
2018,11,29,15,15,255.0,94.0,8.4,16.1,160.5,221.02,179.68
2018,11,29,15,30,289.0,78.0,8.4,16.1,144.0,217.8,175.18
2018,11,29,15,45,258.5,65.0,8.75,16.05,115.0,184.49,145.48
2018,11,29,16,0,228.0,52.0,9.1,16.0,86.0,152.42,116.32
2018,11,29,16,15,156.5,39.0,9.35,15.95,58.5,103.41,72.72
2018,11,29,16,30,85.0,26.0,9.6,15.9,31.0,60.19,14.41
2018,11,29,16,45,48.0,15.0,9.8,15.85,17.5,26.64,0.0
2018,11,29,17,0,11.0,4.0,10.0,15.8,4.0,0.0,0.0
2018,11,29,17,15,5.5,2.0,10.05,15.8,2.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,10.1,15.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,10.15,15.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,10.2,15.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,10.2,15.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,10.2,15.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,10.2,15.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,10.2,15.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,10.25,15.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,10.3,15.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,10.3,15.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,10.3,15.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,10.35,15.4,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,10.4,15.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,10.45,15.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,10.5,15.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,10.55,15.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,10.6,15.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,10.65,15.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,10.7,15.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,10.6,15.5,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,10.5,15.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,10.4,15.5,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,10.3,15.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,10.2,15.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,10.1,15.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,9.95,15.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,9.8,15.5,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,9.7,15.45,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,9.6,15.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,9.55,15.35,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,9.5,15.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,9.5,15.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,9.5,15.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,9.45,15.25,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,9.4,15.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,9.35,15.2,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,9.3,15.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,9.2,15.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,9.1,15.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,9.1,15.1,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,9.1,15.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,9.05,15.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,9.0,15.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,9.0,15.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,9.0,15.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,9.0,15.15,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,9.0,15.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,8.95,15.15,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,8.9,15.1,0.0,0.0,0.0
2018,11,30,6,45,24.0,3.5,8.85,15.1,3.0,0.0,0.0
2018,11,30,7,0,48.0,7.0,8.8,15.1,6.0,0.0,0.0
2018,11,30,7,15,87.5,16.5,8.75,15.2,20.5,16.22,0.0
2018,11,30,7,30,127.0,26.0,8.7,15.3,35.0,20.33,6.45
2018,11,30,7,45,161.0,41.0,8.65,15.35,61.0,33.62,22.69
2018,11,30,8,0,195.0,56.0,8.6,15.4,87.0,45.17,33.7
2018,11,30,8,15,215.0,69.0,8.55,15.5,112.5,54.88,42.75
2018,11,30,8,30,235.0,82.0,8.5,15.6,138.0,76.57,53.09
2018,11,30,8,45,310.0,91.5,8.5,15.7,179.0,100.64,67.16
2018,11,30,9,0,385.0,101.0,8.5,15.8,220.0,134.71,91.28
2018,11,30,9,15,341.5,116.5,8.4,15.85,231.5,159.42,114.35
2018,11,30,9,30,298.0,132.0,8.3,15.9,243.0,182.31,136.44
2018,11,30,9,45,388.5,130.5,8.2,15.95,288.0,216.01,163.04
2018,11,30,10,0,479.0,129.0,8.1,16.0,333.0,258.08,197.51
2018,11,30,10,15,622.0,109.5,8.05,16.05,390.5,306.68,237.04
2018,11,30,10,30,765.0,90.0,8.0,16.1,448.0,364.43,284.94
2018,11,30,10,45,711.5,107.0,7.9,16.1,450.0,383.26,303.84
2018,11,30,11,0,658.0,124.0,7.8,16.1,452.0,398.97,319.32
2018,11,30,11,15,677.0,122.0,7.8,16.1,466.0,424.35,341.79
2018,11,30,11,30,696.0,120.0,7.8,16.1,480.0,448.69,363.14
2018,11,30,11,45,746.0,108.0,7.8,16.1,496.0,477.07,387.61
2018,11,30,12,0,796.0,96.0,7.8,16.1,512.0,505.11,411.66
2018,11,30,12,15,813.0,90.5,7.8,16.1,512.0,520.78,425.53
2018,11,30,12,30,830.0,85.0,7.8,16.1,512.0,534.18,437.42
2018,11,30,12,45,739.5,105.5,7.8,16.05,479.5,514.21,421.73
2018,11,30,13,0,649.0,126.0,7.8,16.0,447.0,490.88,403.05
2018,11,30,13,15,565.0,138.5,7.75,16.0,410.5,457.93,376.44
2018,11,30,13,30,481.0,151.0,7.7,16.0,374.0,425.8,350.15
2018,11,30,13,45,549.0,128.0,7.65,15.95,369.0,437.27,360.47
2018,11,30,14,0,617.0,105.0,7.6,15.9,364.0,448.32,370.07
2018,11,30,14,15,701.0,83.0,7.55,15.85,356.0,462.1,381.57
2018,11,30,14,30,785.0,61.0,7.5,15.8,348.0,469.53,387.38
2018,11,30,14,45,758.5,58.5,7.4,15.8,312.0,440.74,362.67
2018,11,30,15,0,732.0,56.0,7.3,15.8,276.0,410.67,336.35
2018,11,30,15,15,690.0,52.5,7.3,15.8,236.0,371.68,302.13
2018,11,30,15,30,648.0,49.0,7.3,15.8,196.0,332.77,267.09
2018,11,30,15,45,581.0,44.5,7.1,15.65,155.5,286.09,225.1
2018,11,30,16,0,514.0,40.0,6.9,15.5,115.0,240.07,182.89
2018,11,30,16,15,399.0,33.0,6.8,15.35,79.0,179.13,126.76
2018,11,30,16,30,284.0,26.0,6.7,15.2,43.0,118.42,29.72
2018,11,30,16,45,163.5,16.5,6.65,15.1,24.0,56.58,0.0
2018,11,30,17,0,43.0,7.0,6.6,15.0,5.0,0.0,0.0
2018,11,30,17,15,21.5,3.5,6.45,14.95,2.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,5.65,14.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,5.6,14.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,6.0,14.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,6.35,14.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.8,15.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.9,15.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,7.0,15.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,7.1,15.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,7.25,15.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,7.4,15.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,7.5,15.35,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,7.6,15.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,7.7,15.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,7.8,15.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,7.85,15.4,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,7.9,15.4,0.0,0.0,0.0
2018,12,1,6,45,7.0,2.5,7.95,15.4,2.5,0.0,0.0
2018,12,1,7,0,14.0,5.0,8.0,15.4,5.0,0.0,0.0
2018,12,1,7,15,16.0,14.0,8.1,15.45,14.5,13.76,0.0
2018,12,1,7,30,18.0,23.0,8.2,15.5,24.0,21.37,5.86
2018,12,1,7,45,50.0,37.5,8.35,15.55,44.5,32.67,21.74
2018,12,1,8,0,82.0,52.0,8.5,15.6,65.0,44.63,33.15
2018,12,1,8,15,74.5,69.0,8.55,15.6,83.5,58.09,45.51
2018,12,1,8,30,67.0,86.0,8.6,15.6,102.0,78.74,59.28
2018,12,1,8,45,159.0,100.0,8.7,15.65,146.5,100.29,72.98
2018,12,1,9,0,251.0,114.0,8.8,15.7,191.0,130.14,93.37
2018,12,1,9,15,317.0,121.0,8.8,15.65,230.5,160.6,116.41
2018,12,1,9,30,383.0,128.0,8.8,15.6,270.0,193.74,142.84
2018,12,1,9,45,323.0,148.0,8.75,15.6,274.5,215.58,164.86
2018,12,1,10,0,263.0,168.0,8.7,15.6,279.0,230.13,180.12
2018,12,1,10,15,347.0,163.5,8.75,15.6,319.5,265.1,208.59
2018,12,1,10,30,431.0,159.0,8.8,15.6,360.0,304.12,241.01
2018,12,1,10,45,372.0,143.0,8.8,15.6,321.0,281.54,225.08
2018,12,1,11,0,313.0,127.0,8.8,15.6,282.0,254.05,204.43
2018,12,1,11,15,171.0,129.5,8.7,15.55,214.5,202.14,162.94
2018,12,1,11,30,29.0,132.0,8.6,15.5,147.0,141.55,112.85
2018,12,1,11,45,45.5,165.5,8.5,15.45,189.0,183.09,147.34
2018,12,1,12,0,62.0,199.0,8.4,15.4,231.0,225.63,182.48
2018,12,1,12,15,84.0,197.5,8.4,15.35,240.5,237.45,192.55
2018,12,1,12,30,106.0,196.0,8.4,15.3,250.0,252.28,205.18
2018,12,1,12,45,216.5,196.5,8.4,15.25,304.0,317.78,260.2
2018,12,1,13,0,327.0,197.0,8.4,15.2,358.0,381.11,313.1
2018,12,1,13,15,466.5,160.5,8.4,15.2,381.0,425.84,351.24
2018,12,1,13,30,606.0,124.0,8.4,15.2,404.0,466.59,385.91
2018,12,1,13,45,604.5,117.0,8.4,15.15,383.0,456.79,378.26
2018,12,1,14,0,603.0,110.0,8.4,15.1,362.0,444.91,368.77
2018,12,1,14,15,438.5,124.5,8.4,15.05,300.5,367.43,304.39
2018,12,1,14,30,274.0,139.0,8.4,15.0,239.0,290.45,239.84
2018,12,1,14,45,396.0,110.5,8.4,14.95,238.0,320.51,264.97
2018,12,1,15,0,518.0,82.0,8.4,14.9,237.0,340.92,280.95
2018,12,1,15,15,513.0,72.5,8.4,14.9,207.5,317.05,259.23
2018,12,1,15,30,508.0,63.0,8.4,14.9,178.0,291.85,235.6
2018,12,1,15,45,463.0,55.5,8.3,14.7,143.5,252.27,199.66
2018,12,1,16,0,418.0,48.0,8.2,14.5,109.0,213.97,163.98
2018,12,1,16,15,299.0,38.0,8.15,14.45,74.0,151.44,107.46
2018,12,1,16,30,180.0,28.0,8.1,14.4,39.0,92.77,20.64
2018,12,1,16,45,97.0,16.0,8.0,14.35,21.5,39.59,0.0
2018,12,1,17,0,14.0,4.0,7.9,14.3,4.0,0.0,0.0
2018,12,1,17,15,7.0,2.0,7.95,14.3,2.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,8.0,14.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,8.0,14.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,8.0,14.35,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,8.05,14.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,8.1,14.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,8.05,14.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,7.95,14.25,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,7.85,14.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,7.8,14.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,7.75,14.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,7.45,13.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,7.4,13.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,7.4,13.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,7.4,13.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,7.35,13.85,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,7.3,13.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,7.3,13.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,7.3,13.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,7.25,13.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,7.15,13.45,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,7.1,13.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,7.05,13.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,7.0,13.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,6.9,13.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,6.75,13.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,6.7,13.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,6.6,13.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,5.95,12.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,5.65,12.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,12,2,6,45,24.0,3.5,4.8,12.6,3.0,0.0,0.0
2018,12,2,7,0,48.0,7.0,4.7,12.6,6.0,0.0,0.0
2018,12,2,7,15,162.0,17.0,4.55,12.7,25.5,16.71,0.0
2018,12,2,7,30,276.0,27.0,4.4,12.8,45.0,22.55,5.11
2018,12,2,7,45,285.0,38.0,4.25,12.9,69.0,29.34,19.09
2018,12,2,8,0,294.0,49.0,4.1,13.0,93.0,36.99,26.82
2018,12,2,8,15,395.0,57.5,4.05,13.05,137.0,42.75,32.39
2018,12,2,8,30,496.0,66.0,4.0,13.1,181.0,67.35,40.41
2018,12,2,8,45,591.5,65.0,3.95,13.2,226.5,98.38,55.15
2018,12,2,9,0,687.0,64.0,3.9,13.3,272.0,137.59,81.12
2018,12,2,9,15,566.5,89.5,3.75,13.3,275.5,171.67,115.52
2018,12,2,9,30,446.0,115.0,3.6,13.3,279.0,194.34,141.22
2018,12,2,9,45,411.0,134.0,3.45,13.35,295.0,222.36,167.72
2018,12,2,10,0,376.0,153.0,3.3,13.4,311.0,247.16,191.04
2018,12,2,10,15,324.0,168.5,3.15,13.45,310.5,261.08,205.19
2018,12,2,10,30,272.0,184.0,3.0,13.5,310.0,269.45,214.06
2018,12,2,10,45,362.0,173.5,2.85,13.55,348.0,305.24,242.98
2018,12,2,11,0,452.0,163.0,2.7,13.6,386.0,345.33,275.51
2018,12,2,11,15,486.5,162.5,2.6,13.65,407.5,373.93,299.16
2018,12,2,11,30,521.0,162.0,2.5,13.7,429.0,402.8,322.83
2018,12,2,11,45,460.0,179.0,2.4,13.75,416.0,402.17,322.91
2018,12,2,12,0,399.0,196.0,2.3,13.8,403.0,398.1,320.0
2018,12,2,12,15,412.5,190.5,2.3,13.85,403.0,407.56,328.19
2018,12,2,12,30,426.0,185.0,2.3,13.9,403.0,415.92,335.39
2018,12,2,12,45,481.5,167.0,2.3,13.95,408.0,432.94,349.71
2018,12,2,13,0,537.0,149.0,2.3,14.0,413.0,448.62,362.87
2018,12,2,13,15,558.5,137.0,2.25,14.0,402.5,450.25,364.67
2018,12,2,13,30,580.0,125.0,2.2,14.0,392.0,452.27,366.69
2018,12,2,13,45,537.0,126.5,2.15,14.0,363.0,426.93,346.76
2018,12,2,14,0,494.0,128.0,2.1,14.0,334.0,403.0,327.78
2018,12,2,14,15,517.0,113.0,2.05,14.0,314.0,394.49,321.22
2018,12,2,14,30,540.0,98.0,2.0,14.0,294.0,386.13,314.29
2018,12,2,14,45,606.5,79.5,1.95,14.0,278.0,389.75,316.45
2018,12,2,15,0,673.0,61.0,1.9,14.0,262.0,386.66,312.39
2018,12,2,15,15,580.5,62.0,1.9,14.0,217.5,334.25,268.67
2018,12,2,15,30,488.0,63.0,1.9,14.0,173.0,282.93,225.34
2018,12,2,15,45,382.0,56.0,1.9,13.85,131.0,221.29,173.41
2018,12,2,16,0,276.0,49.0,1.9,13.7,89.0,164.72,125.32
2018,12,2,16,15,226.0,36.0,1.85,13.65,61.5,126.64,89.19
2018,12,2,16,30,176.0,23.0,1.8,13.6,34.0,85.03,16.79
2018,12,2,16,45,114.5,15.0,1.75,13.5,19.5,42.82,0.0
2018,12,2,17,0,53.0,7.0,1.7,13.4,5.0,0.0,0.0
2018,12,2,17,15,26.5,3.5,1.6,13.45,2.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,3,6,45,29.0,3.5,3.5,12.5,2.5,0.0,0.0
2018,12,3,7,0,58.0,7.0,3.6,12.5,5.0,0.0,0.0
2018,12,3,7,15,121.5,15.5,3.65,12.7,20.5,15.24,0.0
2018,12,3,7,30,185.0,24.0,3.7,12.9,36.0,18.87,1.8
2018,12,3,7,45,245.0,36.0,3.7,13.15,64.5,27.75,17.59
2018,12,3,8,0,305.0,48.0,3.7,13.4,93.0,36.28,26.11
2018,12,3,8,15,430.0,53.0,3.65,13.55,139.0,38.77,28.78
2018,12,3,8,30,555.0,58.0,3.6,13.7,185.0,60.49,33.96
2018,12,3,8,45,651.0,56.0,3.5,13.9,232.0,96.07,51.12
2018,12,3,9,0,747.0,54.0,3.4,14.1,279.0,136.36,77.25
2018,12,3,9,15,702.0,67.5,3.35,14.25,299.5,175.02,111.96
2018,12,3,9,30,657.0,81.0,3.3,14.4,320.0,206.29,142.22
2018,12,3,9,45,673.5,86.5,3.25,14.55,350.0,243.28,175.35
2018,12,3,10,0,690.0,92.0,3.2,14.7,380.0,280.3,208.56
2018,12,3,10,15,762.5,81.5,3.25,14.75,417.5,321.91,244.22
2018,12,3,10,30,835.0,71.0,3.3,14.8,455.0,364.46,280.75
2018,12,3,10,45,853.0,69.5,3.35,14.9,475.5,398.64,311.1
2018,12,3,11,0,871.0,68.0,3.4,15.0,496.0,429.86,338.61
2018,12,3,11,15,811.0,85.0,3.4,15.05,490.5,442.62,351.42
2018,12,3,11,30,751.0,102.0,3.4,15.1,485.0,450.79,359.89
2018,12,3,11,45,770.5,99.0,3.4,15.15,494.0,474.59,380.11
2018,12,3,12,0,790.0,96.0,3.4,15.2,503.0,495.93,398.05
2018,12,3,12,15,618.0,132.5,3.35,15.25,449.5,456.47,367.5
2018,12,3,12,30,446.0,169.0,3.3,15.3,396.0,409.41,330.33
2018,12,3,12,45,306.0,192.5,3.25,15.3,346.5,360.39,291.19
2018,12,3,13,0,166.0,216.0,3.2,15.3,297.0,308.8,249.22
2018,12,3,13,15,152.5,205.0,3.15,15.35,277.5,292.16,236.22
2018,12,3,13,30,139.0,194.0,3.1,15.4,258.0,274.88,222.51
2018,12,3,13,45,95.5,178.5,3.05,15.4,221.5,231.98,187.72
2018,12,3,14,0,52.0,163.0,3.0,15.4,185.0,193.33,156.06
2018,12,3,14,15,45.5,150.0,3.0,15.4,168.0,176.91,142.8
2018,12,3,14,30,39.0,137.0,3.0,15.4,151.0,160.46,129.34
2018,12,3,14,45,38.5,126.0,3.0,15.4,138.5,149.19,120.08
2018,12,3,15,0,38.0,115.0,3.0,15.4,126.0,137.91,110.66
2018,12,3,15,15,29.0,98.5,3.0,15.4,106.0,116.49,92.59
2018,12,3,15,30,20.0,82.0,3.0,15.4,86.0,95.29,74.52
2018,12,3,15,45,16.0,65.0,3.1,15.25,68.0,75.63,57.58
2018,12,3,16,0,12.0,48.0,3.2,15.1,50.0,53.24,38.22
2018,12,3,16,15,11.5,32.0,3.2,15.1,33.5,38.13,24.13
2018,12,3,16,30,11.0,16.0,3.2,15.1,17.0,19.05,0.0
2018,12,3,16,45,11.0,8.5,3.2,15.05,9.0,11.04,0.0
2018,12,3,17,0,11.0,1.0,3.2,15.0,1.0,0.0,0.0
2018,12,3,17,15,5.5,0.5,3.25,15.0,0.5,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,5.15,14.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,5.35,14.8,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,5.4,14.85,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,5.15,14.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,5.25,14.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,5.5,14.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,5.65,14.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,5.75,13.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.8,13.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,4,6,45,24.0,3.0,5.75,13.75,2.0,0.0,0.0
2018,12,4,7,0,48.0,6.0,5.7,13.7,4.0,0.0,0.0
2018,12,4,7,15,48.0,9.0,5.75,13.8,9.5,8.85,0.0
2018,12,4,7,30,48.0,12.0,5.8,13.9,15.0,10.35,0.0
2018,12,4,7,45,24.0,20.0,5.85,14.0,21.5,18.43,9.62
2018,12,4,8,0,0.0,28.0,5.9,14.1,28.0,27.03,17.91
2018,12,4,8,15,0.0,37.5,5.85,14.25,37.5,36.21,26.39
2018,12,4,8,30,0.0,47.0,5.8,14.4,47.0,45.41,32.95
2018,12,4,8,45,2.0,67.0,5.75,14.6,67.5,64.05,48.82
2018,12,4,9,0,4.0,87.0,5.7,14.8,88.0,82.78,64.59
2018,12,4,9,15,4.0,89.5,5.7,15.0,90.5,85.91,67.17
2018,12,4,9,30,4.0,92.0,5.7,15.2,93.0,88.84,69.54
2018,12,4,9,45,2.0,66.0,5.7,15.4,66.5,64.28,48.81
2018,12,4,10,0,0.0,40.0,5.7,15.6,40.0,38.63,27.12
2018,12,4,10,15,0.0,39.0,5.8,15.75,39.0,37.67,26.25
2018,12,4,10,30,0.0,38.0,5.9,15.9,38.0,36.7,25.37
2018,12,4,10,45,0.0,40.5,6.0,16.05,40.5,39.12,27.36
2018,12,4,11,0,0.0,43.0,6.1,16.2,43.0,41.54,29.34
2018,12,4,11,15,0.0,44.0,6.1,16.3,44.0,42.51,30.11
2018,12,4,11,30,0.0,45.0,6.1,16.4,45.0,43.48,30.89
2018,12,4,11,45,0.0,53.0,6.15,16.45,53.0,51.22,37.34
2018,12,4,12,0,0.0,61.0,6.2,16.5,61.0,58.97,43.8
2018,12,4,12,15,0.0,75.0,5.95,16.45,75.0,72.53,55.12
2018,12,4,12,30,0.0,89.0,5.7,16.4,89.0,86.11,66.44
2018,12,4,12,45,0.0,86.0,5.4,16.4,86.0,83.19,64.04
2018,12,4,13,0,0.0,83.0,5.1,16.4,83.0,80.28,61.67
2018,12,4,13,15,0.0,79.0,5.1,16.35,79.0,76.4,58.51
2018,12,4,13,30,0.0,75.0,5.1,16.3,75.0,72.52,55.36
2018,12,4,13,45,0.0,69.5,5.05,16.25,69.5,67.19,50.99
2018,12,4,14,0,0.0,64.0,5.0,16.2,64.0,61.86,46.61
2018,12,4,14,15,0.0,57.0,5.4,16.15,57.0,55.08,40.98
2018,12,4,14,30,0.0,50.0,5.8,16.1,50.0,48.3,35.33
2018,12,4,14,45,0.0,38.5,6.15,16.1,38.5,37.17,25.94
2018,12,4,15,0,0.0,27.0,6.5,16.1,27.0,26.05,16.51
2018,12,4,15,15,0.0,21.5,6.5,16.1,21.5,20.74,11.97
2018,12,4,15,30,0.0,16.0,6.5,16.1,16.0,15.43,7.41
2018,12,4,15,45,0.0,13.5,6.8,15.85,13.5,13.01,5.28
2018,12,4,16,0,0.0,11.0,7.1,15.6,11.0,10.6,3.12
2018,12,4,16,15,0.0,8.0,7.2,15.45,8.0,7.71,0.39
2018,12,4,16,30,0.0,5.0,7.3,15.3,5.0,4.82,0.0
2018,12,4,16,45,0.0,2.5,7.45,15.15,2.5,2.46,0.0
2018,12,4,17,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,7.9,14.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,8.2,14.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,8.8,14.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,8.8,14.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,8.8,14.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,8.75,14.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,8.7,14.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,8.7,14.8,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,8.7,14.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,8.65,14.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,8.55,15.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,8.5,15.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,8.4,15.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,8.3,15.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,8.15,15.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,5.65,15.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.45,15.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.35,15.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.25,15.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.1,15.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.55,15.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,12,5,7,15,0.5,7.5,3.1,15.45,7.5,7.37,0.0
2018,12,5,7,30,1.0,15.0,3.1,15.5,15.0,14.48,0.0
2018,12,5,7,45,0.5,27.5,3.15,15.6,27.5,26.34,15.9
2018,12,5,8,0,0.0,40.0,3.2,15.7,40.0,37.95,27.19
2018,12,5,8,15,32.0,56.0,3.3,15.75,63.0,50.87,39.04
2018,12,5,8,30,64.0,72.0,3.4,15.8,86.0,63.73,46.98
2018,12,5,8,45,106.0,90.0,3.5,15.85,119.0,86.22,63.33
2018,12,5,9,0,148.0,108.0,3.6,15.9,152.0,112.7,83.06
2018,12,5,9,15,195.0,112.5,3.65,16.0,178.0,129.85,95.3
2018,12,5,9,30,242.0,117.0,3.7,16.1,204.0,153.34,113.56
2018,12,5,9,45,300.0,132.5,3.8,16.15,250.0,192.46,144.94
2018,12,5,10,0,358.0,148.0,3.9,16.2,296.0,235.75,180.16
2018,12,5,10,15,393.0,152.0,3.9,16.25,323.5,264.01,204.02
2018,12,5,10,30,428.0,156.0,3.9,16.3,351.0,295.32,230.41
2018,12,5,10,45,358.5,166.0,3.95,16.3,334.0,293.87,231.83
2018,12,5,11,0,289.0,176.0,4.0,16.3,317.0,286.77,227.98
2018,12,5,11,15,186.5,168.0,3.95,16.3,259.5,243.77,194.71
2018,12,5,11,30,84.0,160.0,3.9,16.3,202.0,194.24,155.12
2018,12,5,11,45,46.0,129.0,3.85,16.3,152.0,147.44,117.09
2018,12,5,12,0,8.0,98.0,3.8,16.3,102.0,98.79,76.91
2018,12,5,12,15,5.0,91.5,3.65,16.3,94.0,91.08,70.57
2018,12,5,12,30,2.0,85.0,3.5,16.3,86.0,83.26,64.08
2018,12,5,12,45,1.5,66.5,3.4,16.25,67.0,65.09,49.01
2018,12,5,13,0,1.0,48.0,3.3,16.2,48.0,46.91,33.87
2018,12,5,13,15,0.5,52.5,3.1,16.15,52.5,51.0,37.35
2018,12,5,13,30,0.0,57.0,2.9,16.1,57.0,55.08,40.83
2018,12,5,13,45,17.0,70.5,2.75,16.05,77.5,78.38,60.65
2018,12,5,14,0,34.0,84.0,2.6,16.0,98.0,100.94,79.75
2018,12,5,14,15,22.5,67.5,2.45,15.9,76.5,78.11,60.61
2018,12,5,14,30,11.0,51.0,2.3,15.8,55.0,55.48,41.55
2018,12,5,14,45,5.5,55.5,2.2,15.7,57.5,56.25,42.21
2018,12,5,15,0,0.0,60.0,2.1,15.6,60.0,57.99,43.65
2018,12,5,15,15,0.0,52.0,2.1,15.6,52.0,50.24,37.04
2018,12,5,15,30,0.0,44.0,2.1,15.6,44.0,42.5,30.36
2018,12,5,15,45,0.0,35.0,2.05,15.35,35.0,33.79,22.8
2018,12,5,16,0,0.0,26.0,2.0,15.1,26.0,25.09,15.18
2018,12,5,16,15,0.0,18.0,2.1,15.05,18.0,17.37,8.02
2018,12,5,16,30,0.0,10.0,2.2,15.0,10.0,9.64,0.0
2018,12,5,16,45,0.0,5.0,2.25,14.9,5.0,4.91,0.0
2018,12,5,17,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,6,7,15,0.0,1.5,4.25,13.7,1.5,1.47,0.0
2018,12,6,7,30,0.0,3.0,4.2,13.8,3.0,2.89,0.0
2018,12,6,7,45,95.5,14.0,4.2,13.9,27.5,10.33,2.78
2018,12,6,8,0,191.0,25.0,4.2,14.0,52.0,16.88,9.05
2018,12,6,8,15,409.0,36.0,4.15,14.1,118.5,24.42,15.97
2018,12,6,8,30,627.0,47.0,4.1,14.2,185.0,50.69,26.9
2018,12,6,8,45,670.5,50.5,4.0,14.35,224.0,86.93,43.88
2018,12,6,9,0,714.0,54.0,3.9,14.5,263.0,126.37,70.52
2018,12,6,9,15,744.0,56.0,3.75,14.7,298.5,165.16,101.51
2018,12,6,9,30,774.0,58.0,3.6,14.9,334.0,205.31,136.06
2018,12,6,9,45,796.0,59.5,3.45,15.05,365.5,244.15,170.96
2018,12,6,10,0,818.0,61.0,3.3,15.2,397.0,285.45,208.08
2018,12,6,10,15,831.0,62.5,3.1,15.35,421.5,321.27,240.71
2018,12,6,10,30,844.0,64.0,2.9,15.5,446.0,356.07,271.94
2018,12,6,10,45,851.5,65.5,2.75,15.65,464.5,387.58,300.0
2018,12,6,11,0,859.0,67.0,2.6,15.8,483.0,417.34,325.98
2018,12,6,11,15,863.5,67.5,2.35,15.85,494.0,442.93,347.96
2018,12,6,11,30,868.0,68.0,2.1,15.9,505.0,466.32,367.53
2018,12,6,11,45,869.0,68.5,1.9,16.0,509.0,485.72,383.49
2018,12,6,12,0,870.0,69.0,1.7,16.1,513.0,502.57,396.95
2018,12,6,12,15,870.0,69.0,1.5,16.1,510.0,515.78,407.31
2018,12,6,12,30,870.0,69.0,1.3,16.1,507.0,526.28,415.19
2018,12,6,12,45,866.5,68.0,1.15,16.15,496.5,531.14,418.71
2018,12,6,13,0,863.0,67.0,1.0,16.2,486.0,533.17,419.84
2018,12,6,13,15,854.0,66.5,0.95,16.2,468.0,529.99,417.66
2018,12,6,13,30,845.0,66.0,0.9,16.2,450.0,524.07,413.27
2018,12,6,13,45,831.0,65.0,0.9,16.2,425.0,514.13,406.03
2018,12,6,14,0,817.0,64.0,0.9,16.2,400.0,500.09,395.53
2018,12,6,14,15,797.5,62.0,1.0,16.2,369.5,479.82,380.67
2018,12,6,14,30,778.0,60.0,1.1,16.2,339.0,457.52,363.73
2018,12,6,14,45,749.0,57.5,1.2,16.15,303.5,428.36,340.93
2018,12,6,15,0,720.0,55.0,1.3,16.1,268.0,398.02,316.38
2018,12,6,15,15,678.0,51.5,1.3,16.1,229.0,360.06,284.66
2018,12,6,15,30,636.0,48.0,1.3,16.1,190.0,322.18,252.03
2018,12,6,15,45,568.5,43.0,1.5,15.9,150.0,273.49,210.61
2018,12,6,16,0,501.0,38.0,1.7,15.7,110.0,230.25,172.23
2018,12,6,16,15,368.0,30.0,1.85,15.55,73.0,164.09,113.61
2018,12,6,16,30,235.0,22.0,2.0,15.4,36.0,99.57,16.06
2018,12,6,16,45,117.5,11.0,2.1,15.3,18.0,39.37,0.0
2018,12,6,17,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,7,7,15,25.0,9.5,1.1,14.7,11.0,9.34,0.0
2018,12,7,7,30,50.0,19.0,1.3,14.7,22.0,16.04,0.0
2018,12,7,7,45,108.5,34.5,1.5,14.7,47.5,28.49,17.3
2018,12,7,8,0,167.0,50.0,1.7,14.7,73.0,40.57,29.49
2018,12,7,8,15,189.5,64.0,1.75,14.8,98.5,51.17,39.41
2018,12,7,8,30,212.0,78.0,1.8,14.9,124.0,67.3,48.07
2018,12,7,8,45,272.5,89.0,1.85,15.0,160.5,92.57,63.04
2018,12,7,9,0,333.0,100.0,1.9,15.1,197.0,119.91,81.3
2018,12,7,9,15,322.5,115.0,1.9,15.2,218.5,150.51,106.98
2018,12,7,9,30,312.0,130.0,1.9,15.3,240.0,176.86,130.02
2018,12,7,9,45,380.0,131.0,1.85,15.4,277.5,206.4,153.18
2018,12,7,10,0,448.0,132.0,1.8,15.5,315.0,242.58,182.4
2018,12,7,10,15,616.5,105.5,1.8,15.65,374.0,289.07,218.07
2018,12,7,10,30,785.0,79.0,1.8,15.8,433.0,346.17,263.15
2018,12,7,10,45,832.0,71.5,1.75,15.9,460.5,382.41,293.94
2018,12,7,11,0,879.0,64.0,1.7,16.0,488.0,420.47,325.78
2018,12,7,11,15,884.5,64.5,1.7,16.1,499.5,447.03,348.68
2018,12,7,11,30,890.0,65.0,1.7,16.2,511.0,471.37,369.41
2018,12,7,11,45,893.0,64.5,1.7,16.3,515.0,491.19,386.25
2018,12,7,12,0,896.0,64.0,1.7,16.4,519.0,508.44,400.77
2018,12,7,12,15,894.5,63.5,1.8,16.45,515.5,520.76,411.77
2018,12,7,12,30,893.0,63.0,1.9,16.5,512.0,530.25,420.4
2018,12,7,12,45,889.0,62.5,2.0,16.55,501.0,535.56,425.68
2018,12,7,13,0,885.0,62.0,2.1,16.6,490.0,537.99,428.57
2018,12,7,13,15,877.0,61.5,2.15,16.6,472.5,535.42,427.37
2018,12,7,13,30,869.0,61.0,2.2,16.6,455.0,530.03,423.84
2018,12,7,13,45,857.0,60.0,2.25,16.6,430.5,519.26,415.99
2018,12,7,14,0,845.0,59.0,2.3,16.6,406.0,505.93,405.89
2018,12,7,14,15,826.5,57.5,2.25,16.5,375.5,486.32,390.47
2018,12,7,14,30,808.0,56.0,2.2,16.4,345.0,466.86,374.69
2018,12,7,14,45,780.0,54.0,2.2,16.35,309.0,438.31,351.44
2018,12,7,15,0,752.0,52.0,2.2,16.3,273.0,408.47,326.49
2018,12,7,15,15,711.5,49.0,2.2,16.3,234.0,371.11,294.78
2018,12,7,15,30,671.0,46.0,2.2,16.3,195.0,333.68,262.04
2018,12,7,15,45,606.5,41.0,2.05,16.0,154.5,285.3,219.96
2018,12,7,16,0,542.0,36.0,1.9,15.7,114.0,239.05,178.57
2018,12,7,16,15,403.5,29.0,1.95,15.55,76.0,173.9,120.28
2018,12,7,16,30,265.0,22.0,2.0,15.4,38.0,107.8,17.7
2018,12,7,16,45,132.5,11.0,2.0,15.25,19.0,42.98,0.0
2018,12,7,17,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
