Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,1,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,8,7,15,62.5,10.5,2.45,13.15,13.5,10.32,0.0
2018,12,8,7,30,125.0,21.0,2.5,13.3,27.0,16.63,0.0
2018,12,8,7,45,293.0,30.5,2.5,13.45,64.5,24.04,13.56
2018,12,8,8,0,461.0,40.0,2.5,13.6,102.0,30.43,20.78
2018,12,8,8,15,555.5,43.5,2.5,13.8,144.5,31.11,21.88
2018,12,8,8,30,650.0,47.0,2.5,14.0,187.0,47.84,26.22
2018,12,8,8,45,694.5,50.0,2.5,14.15,226.5,84.5,41.97
2018,12,8,9,0,739.0,53.0,2.5,14.3,266.0,124.44,68.07
2018,12,8,9,15,768.5,55.5,2.5,14.5,302.5,164.56,99.69
2018,12,8,9,30,798.0,58.0,2.5,14.7,339.0,205.97,135.04
2018,12,8,9,45,818.5,60.0,2.45,14.9,370.5,245.81,170.64
2018,12,8,10,0,839.0,62.0,2.4,15.1,402.0,287.95,208.37
2018,12,8,10,15,852.0,63.5,2.35,15.25,427.5,324.55,241.61
2018,12,8,10,30,865.0,65.0,2.3,15.4,453.0,360.09,273.48
2018,12,8,10,45,827.0,76.5,2.2,15.5,460.0,383.42,295.73
2018,12,8,11,0,789.0,88.0,2.1,15.6,467.0,404.38,315.18
2018,12,8,11,15,730.5,105.0,2.0,15.7,462.5,416.78,327.23
2018,12,8,11,30,672.0,122.0,1.9,15.8,458.0,425.74,335.81
2018,12,8,11,45,784.0,95.5,1.75,15.85,490.5,468.6,369.85
2018,12,8,12,0,896.0,69.0,1.6,15.9,523.0,511.73,403.47
2018,12,8,12,15,895.0,69.0,1.55,15.95,520.0,524.95,414.27
2018,12,8,12,30,894.0,69.0,1.5,16.0,517.0,535.36,422.86
2018,12,8,12,45,889.5,68.5,1.4,16.0,506.0,540.58,427.14
2018,12,8,13,0,885.0,68.0,1.3,16.0,495.0,542.89,429.02
2018,12,8,13,15,875.5,67.0,1.25,16.0,476.5,539.16,426.5
2018,12,8,13,30,866.0,66.0,1.2,16.0,458.0,532.59,421.7
2018,12,8,13,45,851.0,65.0,1.15,16.0,432.5,520.43,412.49
2018,12,8,14,0,836.0,64.0,1.1,16.0,407.0,507.7,402.58
2018,12,8,14,15,816.5,62.5,1.1,16.0,376.5,487.99,387.43
2018,12,8,14,30,797.0,61.0,1.1,16.0,346.0,466.19,370.29
2018,12,8,14,45,738.0,62.5,1.1,15.95,305.0,427.12,339.48
2018,12,8,15,0,679.0,64.0,1.1,15.9,264.0,389.64,309.22
2018,12,8,15,15,580.5,63.5,1.1,15.9,217.0,332.15,262.75
2018,12,8,15,30,482.0,63.0,1.1,15.9,170.0,277.54,217.79
2018,12,8,15,45,444.5,52.0,1.1,15.7,134.5,238.49,184.02
2018,12,8,16,0,407.0,41.0,1.1,15.5,99.0,200.51,149.97
2018,12,8,16,15,326.0,32.5,1.2,15.4,68.5,153.2,106.01
2018,12,8,16,30,245.0,24.0,1.3,15.3,38.0,103.86,17.3
2018,12,8,16,45,122.5,12.0,1.35,15.2,19.0,41.52,0.0
2018,12,8,17,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,9,7,15,8.0,8.5,2.5,14.45,9.0,8.36,0.0
2018,12,9,7,30,16.0,17.0,2.5,14.5,18.0,15.95,0.0
2018,12,9,7,45,32.0,31.5,2.5,14.6,35.0,27.56,15.98
2018,12,9,8,0,48.0,46.0,2.5,14.7,52.0,39.59,28.51
2018,12,9,8,15,43.0,61.5,2.45,14.75,68.5,54.57,42.31
2018,12,9,8,30,38.0,77.0,2.4,14.8,85.0,68.62,51.91
2018,12,9,8,45,89.0,94.5,2.4,14.85,118.5,86.9,64.96
2018,12,9,9,0,140.0,112.0,2.4,14.9,152.0,112.9,83.91
2018,12,9,9,15,166.5,127.0,2.35,14.95,180.5,137.72,103.26
2018,12,9,9,30,193.0,142.0,2.3,15.0,209.0,164.64,124.86
2018,12,9,9,45,176.5,154.5,2.25,15.0,220.5,181.41,139.99
2018,12,9,10,0,160.0,167.0,2.2,15.0,232.0,196.6,153.68
2018,12,9,10,15,98.5,159.0,2.15,15.1,200.0,178.35,140.84
2018,12,9,10,30,37.0,151.0,2.1,15.2,168.0,155.75,123.76
2018,12,9,10,45,60.5,172.5,2.05,15.25,201.0,186.38,148.52
2018,12,9,11,0,84.0,194.0,2.0,15.3,234.0,218.56,174.34
2018,12,9,11,15,102.5,207.0,2.0,15.35,257.0,242.04,193.17
2018,12,9,11,30,121.0,220.0,2.0,15.4,280.0,267.22,213.33
2018,12,9,11,45,96.0,216.5,2.0,15.45,264.5,255.05,203.72
2018,12,9,12,0,71.0,213.0,2.0,15.5,249.0,242.35,193.68
2018,12,9,12,15,93.5,216.0,1.95,15.5,263.0,258.85,207.16
2018,12,9,12,30,116.0,219.0,1.9,15.5,277.0,278.36,222.92
2018,12,9,12,45,213.5,203.5,1.9,15.5,307.5,316.31,254.07
2018,12,9,13,0,311.0,188.0,1.9,15.5,338.0,358.06,287.9
2018,12,9,13,15,367.0,173.5,1.75,15.5,344.0,375.08,301.58
2018,12,9,13,30,423.0,159.0,1.6,15.5,350.0,395.28,317.57
2018,12,9,13,45,397.5,154.0,1.45,15.45,325.5,376.62,302.7
2018,12,9,14,0,372.0,149.0,1.3,15.4,301.0,356.9,287.07
2018,12,9,14,15,326.0,143.0,1.3,15.35,269.0,319.88,257.99
2018,12,9,14,30,280.0,137.0,1.3,15.3,237.0,288.08,232.65
2018,12,9,14,45,248.5,125.0,1.25,15.25,207.0,257.05,207.56
2018,12,9,15,0,217.0,113.0,1.2,15.2,177.0,226.39,182.37
2018,12,9,15,15,187.5,98.5,1.2,15.2,148.0,194.35,155.7
2018,12,9,15,30,158.0,84.0,1.2,15.2,119.0,163.13,129.27
2018,12,9,15,45,132.5,68.5,1.2,15.05,93.5,133.27,103.63
2018,12,9,16,0,107.0,53.0,1.2,14.9,68.0,104.46,78.49
2018,12,9,16,15,77.5,36.0,1.2,14.85,45.0,73.48,50.28
2018,12,9,16,30,48.0,19.0,1.2,14.8,22.0,38.97,3.71
2018,12,9,16,45,35.0,11.0,1.25,14.75,12.0,19.3,0.0
2018,12,9,17,0,22.0,3.0,1.3,14.7,2.0,0.0,0.0
2018,12,9,17,15,11.0,1.5,1.2,14.7,1.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,10,7,15,2.0,7.5,3.85,12.95,7.5,7.37,0.0
2018,12,10,7,30,4.0,15.0,3.9,13.0,15.0,14.43,0.0
2018,12,10,7,45,27.0,31.0,4.0,13.05,34.5,28.28,16.31
2018,12,10,8,0,50.0,47.0,4.1,13.1,54.0,40.26,29.2
2018,12,10,8,15,80.5,64.0,4.15,13.15,79.0,53.82,41.87
2018,12,10,8,30,111.0,81.0,4.2,13.2,104.0,69.25,52.09
2018,12,10,8,45,152.5,94.5,4.3,13.3,133.5,90.3,66.19
2018,12,10,9,0,194.0,108.0,4.4,13.4,163.0,112.08,81.53
2018,12,10,9,15,386.5,98.5,4.45,13.45,226.5,140.44,96.7
2018,12,10,9,30,579.0,89.0,4.5,13.5,290.0,186.64,128.57
2018,12,10,9,45,501.5,110.0,4.55,13.6,295.5,212.64,155.6
2018,12,10,10,0,424.0,131.0,4.6,13.7,301.0,231.82,176.36
2018,12,10,10,15,376.0,152.0,4.65,13.85,310.0,253.7,197.58
2018,12,10,10,30,328.0,173.0,4.7,14.0,319.0,272.29,215.3
2018,12,10,10,45,240.5,184.5,4.7,14.1,294.0,262.82,210.03
2018,12,10,11,0,153.0,196.0,4.7,14.2,269.0,247.66,199.19
2018,12,10,11,15,145.5,204.5,4.65,14.35,275.5,258.11,208.04
2018,12,10,11,30,138.0,213.0,4.6,14.5,282.0,267.9,216.17
2018,12,10,11,45,188.5,201.5,4.55,14.6,296.0,285.04,230.41
2018,12,10,12,0,239.0,190.0,4.5,14.7,310.0,304.95,247.01
2018,12,10,12,15,499.0,142.5,4.5,14.8,391.5,395.95,321.74
2018,12,10,12,30,759.0,95.0,4.5,14.9,473.0,490.5,398.23
2018,12,10,12,45,750.5,95.0,4.5,15.0,462.5,493.72,401.13
2018,12,10,13,0,742.0,95.0,4.5,15.1,452.0,494.77,402.48
2018,12,10,13,15,791.0,81.0,4.6,15.15,448.5,508.34,414.23
2018,12,10,13,30,840.0,67.0,4.7,15.2,445.0,517.7,422.48
2018,12,10,13,45,830.0,65.0,4.8,15.25,421.5,509.16,415.99
2018,12,10,14,0,820.0,63.0,4.9,15.3,398.0,496.48,406.03
2018,12,10,14,15,803.0,61.0,5.05,15.3,368.5,477.85,391.15
2018,12,10,14,30,786.0,59.0,5.2,15.3,339.0,457.11,374.1
2018,12,10,14,45,761.0,56.5,5.3,15.3,304.5,430.12,351.39
2018,12,10,15,0,736.0,54.0,5.4,15.3,270.0,401.75,326.85
2018,12,10,15,15,695.0,50.5,5.4,15.3,231.0,364.28,294.12
2018,12,10,15,30,654.0,47.0,5.4,15.3,192.0,326.76,260.46
2018,12,10,15,45,591.0,42.0,5.35,15.05,152.5,279.69,218.57
2018,12,10,16,0,528.0,37.0,5.3,14.8,113.0,234.59,177.37
2018,12,10,16,15,419.0,30.5,5.3,14.6,77.5,180.0,125.91
2018,12,10,16,30,310.0,24.0,5.3,14.4,42.0,121.96,23.57
2018,12,10,16,45,182.0,15.0,5.3,14.2,23.0,58.9,0.0
2018,12,10,17,0,54.0,6.0,5.3,14.0,4.0,0.0,0.0
2018,12,10,17,15,27.0,3.0,5.25,13.9,2.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,5.2,13.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,5.15,13.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,11,7,15,126.0,10.0,3.75,12.85,15.5,9.83,0.0
2018,12,11,7,30,252.0,20.0,3.7,13.0,31.0,16.81,0.0
2018,12,11,7,45,397.0,26.5,3.7,13.1,67.0,20.58,10.05
2018,12,11,8,0,542.0,33.0,3.7,13.2,103.0,26.59,17.34
2018,12,11,8,15,612.5,38.0,3.75,13.35,144.0,29.16,20.13
2018,12,11,8,30,683.0,43.0,3.8,13.5,185.0,39.68,22.55
2018,12,11,8,45,725.5,46.0,3.85,13.7,225.0,77.48,36.68
2018,12,11,9,0,768.0,49.0,3.9,13.9,265.0,118.32,62.37
2018,12,11,9,15,794.0,52.0,3.9,14.05,301.5,159.45,94.49
2018,12,11,9,30,820.0,55.0,3.9,14.2,338.0,201.56,130.52
2018,12,11,9,45,823.0,60.0,3.9,14.4,366.5,240.99,166.66
2018,12,11,10,0,826.0,65.0,3.9,14.6,395.0,279.12,202.02
2018,12,11,10,15,851.5,64.0,3.95,14.8,423.5,319.0,238.02
2018,12,11,10,30,877.0,63.0,4.0,15.0,452.0,356.41,271.69
2018,12,11,10,45,884.5,64.5,4.0,15.15,471.0,389.09,301.4
2018,12,11,11,0,892.0,66.0,4.0,15.3,490.0,419.98,329.06
2018,12,11,11,15,896.0,66.5,4.15,15.4,501.5,446.44,352.93
2018,12,11,11,30,900.0,67.0,4.3,15.5,513.0,470.62,374.6
2018,12,11,11,45,900.0,68.0,4.4,15.6,517.0,491.02,392.79
2018,12,11,12,0,900.0,69.0,4.5,15.7,521.0,508.77,408.52
2018,12,11,12,15,898.0,68.5,4.65,15.8,517.5,521.27,420.0
2018,12,11,12,30,896.0,68.0,4.8,15.9,514.0,530.93,428.99
2018,12,11,12,45,891.0,67.5,4.9,15.95,503.0,536.16,434.26
2018,12,11,13,0,886.0,67.0,5.0,16.0,492.0,538.48,437.04
2018,12,11,13,15,877.0,65.5,5.1,16.0,473.5,534.76,434.98
2018,12,11,13,30,868.0,64.0,5.2,16.0,455.0,528.2,430.47
2018,12,11,13,45,854.0,63.0,5.35,16.0,430.0,516.84,422.0
2018,12,11,14,0,840.0,62.0,5.5,16.0,405.0,502.94,411.19
2018,12,11,14,15,820.5,60.0,5.5,15.95,374.0,484.84,396.45
2018,12,11,14,30,801.0,58.0,5.5,15.9,343.0,462.72,378.12
2018,12,11,14,45,772.5,55.5,5.55,15.85,307.5,433.93,353.96
2018,12,11,15,0,744.0,53.0,5.6,15.8,272.0,403.84,328.07
2018,12,11,15,15,664.5,53.5,5.6,15.8,228.0,354.18,285.67
2018,12,11,15,30,585.0,54.0,5.6,15.8,184.0,308.56,245.87
2018,12,11,15,45,508.5,47.5,5.2,15.4,143.5,257.08,200.9
2018,12,11,16,0,432.0,41.0,4.8,15.0,103.0,208.78,157.96
2018,12,11,16,15,354.0,32.5,4.8,14.8,72.0,161.74,113.17
2018,12,11,16,30,276.0,24.0,4.8,14.6,41.0,112.63,23.03
2018,12,11,16,45,161.5,15.0,4.85,14.45,22.5,53.94,0.0
2018,12,11,17,0,47.0,6.0,4.9,14.3,4.0,0.0,0.0
2018,12,11,17,15,23.5,3.0,5.15,14.25,2.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,6.05,14.15,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,6.15,14.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,6.35,14.8,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,6.1,14.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,5.9,14.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,5.7,14.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,12,7,15,33.0,8.5,5.5,14.5,10.0,8.36,0.0
2018,12,12,7,30,66.0,17.0,5.4,14.6,20.0,16.71,0.0
2018,12,12,7,45,146.0,30.5,5.25,14.65,46.0,23.79,12.01
2018,12,12,8,0,226.0,44.0,5.1,14.7,72.0,33.74,23.27
2018,12,12,8,15,272.5,54.0,5.05,14.8,101.0,40.47,29.85
2018,12,12,8,30,319.0,64.0,5.0,14.9,130.0,50.35,38.95
2018,12,12,8,45,325.5,76.5,5.0,14.95,156.0,78.0,50.17
2018,12,12,9,0,332.0,89.0,5.0,15.0,182.0,105.98,70.24
2018,12,12,9,15,518.5,79.5,4.95,15.1,247.0,140.7,90.56
2018,12,12,9,30,705.0,70.0,4.9,15.2,312.0,189.99,125.2
2018,12,12,9,45,742.5,70.0,4.8,15.3,346.0,230.34,160.34
2018,12,12,10,0,780.0,70.0,4.7,15.4,380.0,269.89,195.48
2018,12,12,10,15,761.5,78.5,4.7,15.55,397.5,301.88,226.0
2018,12,12,10,30,743.0,87.0,4.7,15.7,415.0,330.98,253.54
2018,12,12,10,45,796.5,79.0,4.75,15.85,444.5,367.57,285.43
2018,12,12,11,0,850.0,71.0,4.8,16.0,474.0,406.52,318.98
2018,12,12,11,15,877.0,68.0,4.95,16.05,492.5,438.25,346.97
2018,12,12,11,30,904.0,65.0,5.1,16.1,511.0,468.8,373.68
2018,12,12,11,45,906.5,64.5,5.25,16.2,515.5,488.99,391.88
2018,12,12,12,0,909.0,64.0,5.4,16.3,520.0,506.58,407.7
2018,12,12,12,15,907.5,64.5,5.6,16.35,517.5,520.51,420.48
2018,12,12,12,30,906.0,65.0,5.8,16.4,515.0,531.62,430.77
2018,12,12,12,45,901.0,65.5,6.0,16.45,505.0,538.04,437.14
2018,12,12,13,0,896.0,66.0,6.2,16.5,495.0,541.55,440.99
2018,12,12,13,15,887.5,65.0,6.25,16.5,477.0,538.74,439.48
2018,12,12,13,30,879.0,64.0,6.3,16.5,459.0,533.06,435.49
2018,12,12,13,45,865.5,63.0,6.35,16.55,434.5,522.01,426.9
2018,12,12,14,0,852.0,62.0,6.4,16.6,410.0,508.38,415.96
2018,12,12,14,15,833.0,60.0,6.3,16.6,379.0,490.5,401.13
2018,12,12,14,30,814.0,58.0,6.2,16.6,348.0,468.56,382.66
2018,12,12,14,45,703.5,65.5,6.1,16.6,297.5,412.03,335.92
2018,12,12,15,0,593.0,73.0,6.0,16.6,247.0,359.14,291.62
2018,12,12,15,15,507.5,69.5,6.0,16.6,203.5,306.18,246.89
2018,12,12,15,30,422.0,66.0,6.0,16.6,160.0,255.64,203.65
2018,12,12,15,45,353.5,57.0,5.5,16.2,124.5,207.76,162.26
2018,12,12,16,0,285.0,48.0,5.0,15.8,89.0,164.93,124.71
2018,12,12,16,15,262.5,35.5,4.9,15.65,63.0,136.18,95.19
2018,12,12,16,30,240.0,23.0,4.8,15.5,37.0,101.96,22.09
2018,12,12,16,45,148.0,15.0,4.7,15.35,21.0,50.69,0.0
2018,12,12,17,0,56.0,7.0,4.6,15.2,5.0,0.0,0.0
2018,12,12,17,15,28.0,3.5,4.5,15.15,2.5,0.0,0.0
2018,12,12,17,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,13,7,15,117.5,9.5,3.7,12.4,14.0,9.34,0.0
2018,12,13,7,30,235.0,19.0,3.7,12.6,28.0,18.68,0.0
2018,12,13,7,45,376.5,26.0,3.7,12.75,62.5,20.35,9.23
2018,12,13,8,0,518.0,33.0,3.7,12.9,97.0,26.86,17.51
2018,12,13,8,15,590.0,37.5,3.6,13.1,137.0,28.91,19.89
2018,12,13,8,30,662.0,42.0,3.5,13.3,177.0,35.48,26.01
2018,12,13,8,45,707.5,45.0,3.45,13.5,217.0,72.29,34.02
2018,12,13,9,0,753.0,48.0,3.4,13.7,257.0,112.45,58.48
2018,12,13,9,15,784.5,50.0,3.3,13.95,294.0,152.72,89.19
2018,12,13,9,30,816.0,52.0,3.2,14.2,331.0,197.14,126.58
2018,12,13,9,45,838.5,53.0,3.15,14.5,363.0,236.96,162.05
2018,12,13,10,0,861.0,54.0,3.1,14.8,395.0,276.85,198.11
2018,12,13,10,15,874.5,55.0,3.05,15.1,421.0,313.88,232.0
2018,12,13,10,30,888.0,56.0,3.0,15.4,447.0,349.86,264.56
2018,12,13,10,45,896.5,57.5,3.0,15.75,466.5,383.25,294.49
2018,12,13,11,0,905.0,59.0,3.0,16.1,486.0,414.89,322.35
2018,12,13,11,15,910.0,59.0,2.95,16.3,498.0,441.66,345.89
2018,12,13,11,30,915.0,59.0,2.9,16.5,510.0,466.16,367.07
2018,12,13,11,45,916.5,60.0,2.85,16.7,515.0,487.63,385.39
2018,12,13,12,0,918.0,61.0,2.8,16.9,520.0,506.47,401.21
2018,12,13,12,15,916.0,61.0,2.6,17.0,517.0,519.83,412.22
2018,12,13,12,30,914.0,61.0,2.4,17.1,514.0,530.31,420.65
2018,12,13,12,45,907.0,61.5,2.25,17.2,503.5,535.82,425.14
2018,12,13,13,0,900.0,62.0,2.1,17.3,493.0,538.37,427.13
2018,12,13,13,15,891.0,62.0,2.05,17.35,475.5,536.43,425.98
2018,12,13,13,30,882.0,62.0,2.0,17.4,458.0,531.64,422.48
2018,12,13,13,45,867.5,61.0,1.95,17.5,433.0,520.14,413.63
2018,12,13,14,0,853.0,60.0,1.9,17.6,408.0,506.06,402.58
2018,12,13,14,15,834.0,58.5,1.8,17.55,377.5,486.75,387.28
2018,12,13,14,30,815.0,57.0,1.7,17.5,347.0,467.49,371.58
2018,12,13,14,45,786.5,55.0,1.65,17.45,311.5,439.21,348.68
2018,12,13,15,0,758.0,53.0,1.6,17.4,276.0,409.59,324.11
2018,12,13,15,15,716.5,50.0,1.6,17.4,236.5,372.24,292.86
2018,12,13,15,30,675.0,47.0,1.6,17.4,197.0,334.77,260.56
2018,12,13,15,45,608.0,42.5,1.5,16.95,156.5,286.36,219.17
2018,12,13,16,0,541.0,38.0,1.4,16.5,116.0,239.99,178.35
2018,12,13,16,15,428.5,31.5,1.5,16.35,80.0,184.04,127.43
2018,12,13,16,30,316.0,25.0,1.6,16.2,44.0,124.92,30.28
2018,12,13,16,45,185.5,16.0,1.65,16.05,24.5,60.84,0.0
2018,12,13,17,0,55.0,7.0,1.7,15.9,5.0,0.0,0.0
2018,12,13,17,15,27.5,3.5,1.85,15.75,2.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,6.2,15.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,6.4,15.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,6.5,15.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.6,15.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.7,15.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.8,15.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.95,15.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,7.25,15.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,7.4,15.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,4.5,7.45,15.75,4.5,4.42,0.0
2018,12,14,7,30,0.0,9.0,7.5,15.8,9.0,8.85,0.0
2018,12,14,7,45,0.0,18.0,7.6,15.85,18.0,17.37,6.55
2018,12,14,8,0,0.0,27.0,7.7,15.9,27.0,26.07,16.5
2018,12,14,8,15,0.0,40.0,7.7,15.9,40.0,38.4,27.84
2018,12,14,8,30,0.0,53.0,7.7,15.9,53.0,50.37,38.76
2018,12,14,8,45,0.0,62.0,7.75,15.95,62.0,59.05,44.3
2018,12,14,9,0,0.0,71.0,7.8,16.0,71.0,67.71,51.74
2018,12,14,9,15,0.0,66.5,7.75,16.05,66.5,64.09,48.72
2018,12,14,9,30,0.0,62.0,7.7,16.1,62.0,59.92,45.17
2018,12,14,9,45,0.0,53.5,7.65,16.1,53.5,51.69,38.17
2018,12,14,10,0,0.0,45.0,7.6,16.1,45.0,43.46,31.17
2018,12,14,10,15,26.0,98.5,7.55,16.15,110.0,101.79,79.46
2018,12,14,10,30,52.0,152.0,7.5,16.2,175.0,161.01,128.19
2018,12,14,10,45,78.0,178.5,7.5,16.2,214.5,197.36,157.87
2018,12,14,11,0,104.0,205.0,7.5,16.2,254.0,235.46,189.01
2018,12,14,11,15,245.5,189.5,7.5,16.25,309.0,284.83,228.84
2018,12,14,11,30,387.0,174.0,7.5,16.3,364.0,341.27,274.97
2018,12,14,11,45,472.0,161.0,7.5,16.3,395.0,378.25,305.82
2018,12,14,12,0,557.0,148.0,7.5,16.3,426.0,416.81,338.04
2018,12,14,12,15,561.0,147.0,7.35,16.35,426.0,427.99,347.84
2018,12,14,12,30,565.0,146.0,7.2,16.4,426.0,437.51,356.17
2018,12,14,12,45,626.5,127.0,7.1,16.4,431.5,458.71,374.24
2018,12,14,13,0,688.0,108.0,7.0,16.4,437.0,476.5,389.48
2018,12,14,13,15,645.0,110.5,6.8,16.4,410.0,459.78,376.22
2018,12,14,13,30,602.0,113.0,6.6,16.4,383.0,440.9,361.07
2018,12,14,13,45,391.5,140.5,6.4,16.4,312.5,357.26,292.43
2018,12,14,14,0,181.0,168.0,6.2,16.4,242.0,268.32,218.67
2018,12,14,14,15,175.5,152.5,6.1,16.35,220.0,248.7,202.86
2018,12,14,14,30,170.0,137.0,6.0,16.3,198.0,228.47,186.26
2018,12,14,14,45,133.0,123.0,5.85,16.25,167.5,194.57,157.99
2018,12,14,15,0,96.0,109.0,5.7,16.2,137.0,161.5,130.24
2018,12,14,15,15,87.0,95.0,5.7,16.2,117.5,141.61,113.27
2018,12,14,15,30,78.0,81.0,5.7,16.2,98.0,121.84,96.13
2018,12,14,15,45,41.0,64.5,5.3,16.0,73.5,84.21,64.28
2018,12,14,16,0,4.0,48.0,4.9,15.8,49.0,50.34,35.84
2018,12,14,16,15,26.5,33.5,4.8,15.7,35.5,44.65,28.98
2018,12,14,16,30,49.0,19.0,4.7,15.6,22.0,39.31,7.25
2018,12,14,16,45,47.0,12.5,4.6,15.45,13.5,23.74,0.0
2018,12,14,17,0,45.0,6.0,4.5,15.3,5.0,0.0,0.0
2018,12,14,17,15,22.5,3.0,4.4,15.3,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,12,15,7,15,20.5,7.0,4.15,14.45,7.5,0.0,0.0
2018,12,15,7,30,41.0,14.0,4.2,14.6,15.0,13.76,0.0
2018,12,15,7,45,88.0,28.0,4.25,14.75,36.5,23.32,10.33
2018,12,15,8,0,135.0,42.0,4.3,14.9,58.0,34.4,23.63
2018,12,15,8,15,177.0,55.5,4.35,15.05,85.5,44.79,33.51
2018,12,15,8,30,219.0,69.0,4.4,15.2,113.0,55.41,43.31
2018,12,15,8,45,177.0,83.5,4.5,15.35,124.0,77.53,54.77
2018,12,15,9,0,135.0,98.0,4.6,15.5,135.0,98.71,72.34
2018,12,15,9,15,150.0,117.0,4.6,15.7,163.5,124.4,92.79
2018,12,15,9,30,165.0,136.0,4.6,15.9,192.0,151.43,114.83
2018,12,15,9,45,284.5,134.5,4.65,16.05,242.0,183.08,137.17
2018,12,15,10,0,404.0,133.0,4.7,16.2,292.0,223.75,168.19
2018,12,15,10,15,374.0,148.5,4.55,16.35,303.0,245.77,188.79
2018,12,15,10,30,344.0,164.0,4.4,16.5,314.0,265.8,207.19
2018,12,15,10,45,299.5,180.5,4.3,16.65,315.5,277.76,218.72
2018,12,15,11,0,255.0,197.0,4.2,16.8,317.0,286.52,227.06
2018,12,15,11,15,285.0,198.0,4.05,16.85,335.0,308.83,245.38
2018,12,15,11,30,315.0,199.0,3.9,16.9,353.0,331.82,264.2
2018,12,15,11,45,340.0,197.0,3.75,16.95,365.0,350.02,279.18
2018,12,15,12,0,365.0,195.0,3.6,17.0,377.0,368.11,294.01
2018,12,15,12,15,411.0,183.0,3.6,17.05,387.0,388.74,311.03
2018,12,15,12,30,457.0,171.0,3.6,17.1,397.0,407.19,326.33
2018,12,15,12,45,485.5,161.0,3.6,17.1,396.5,417.87,335.5
2018,12,15,13,0,514.0,151.0,3.6,17.1,396.0,427.18,343.55
2018,12,15,13,15,503.0,147.0,3.65,17.1,380.0,420.39,338.73
2018,12,15,13,30,492.0,143.0,3.7,17.1,364.0,411.88,332.47
2018,12,15,13,45,466.0,140.0,3.75,17.1,340.0,395.04,319.42
2018,12,15,14,0,440.0,137.0,3.8,17.1,316.0,376.96,305.19
2018,12,15,14,15,288.0,130.5,3.85,17.0,244.0,285.7,231.81
2018,12,15,14,30,136.0,124.0,3.9,16.9,172.0,197.46,159.57
2018,12,15,14,45,68.0,100.0,3.95,16.85,124.0,133.8,106.92
2018,12,15,15,0,0.0,76.0,4.0,16.8,76.0,74.41,57.17
2018,12,15,15,15,0.0,65.5,4.0,16.8,65.5,64.05,48.44
2018,12,15,15,30,0.0,55.0,4.0,16.8,55.0,53.66,39.54
2018,12,15,15,45,0.0,43.5,4.25,16.45,43.5,42.17,29.67
2018,12,15,16,0,0.0,32.0,4.5,16.1,32.0,30.9,19.89
2018,12,15,16,15,24.0,22.5,4.7,15.9,24.0,33.14,20.04
2018,12,15,16,30,48.0,13.0,4.9,15.7,16.0,30.67,5.07
2018,12,15,16,45,48.0,10.0,5.05,15.55,10.5,21.55,0.0
2018,12,15,17,0,48.0,7.0,5.2,15.4,5.0,0.0,0.0
2018,12,15,17,15,24.0,3.5,5.3,15.3,2.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,5.7,15.05,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.6,15.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.65,15.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.85,15.4,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.95,15.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,6.05,15.6,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,6.05,15.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,6.05,15.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.25,15.6,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.3,15.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,12,16,7,15,0.0,3.5,6.05,15.6,3.5,0.0,0.0
2018,12,16,7,30,0.0,7.0,6.1,15.7,7.0,6.88,0.0
2018,12,16,7,45,0.0,15.0,6.15,15.8,15.0,14.47,3.88
2018,12,16,8,0,0.0,23.0,6.2,15.9,23.0,22.2,13.13
2018,12,16,8,15,0.0,32.0,6.4,16.0,32.0,30.9,21.26
2018,12,16,8,30,0.0,41.0,6.6,16.1,41.0,39.6,29.25
2018,12,16,8,45,0.0,50.0,6.8,16.2,50.0,48.31,35.2
2018,12,16,9,0,0.0,59.0,7.0,16.3,59.0,56.89,42.55
2018,12,16,9,15,0.0,64.5,7.0,16.35,64.5,62.23,47.09
2018,12,16,9,30,0.0,70.0,7.0,16.4,70.0,67.54,51.54
2018,12,16,9,45,0.0,64.5,7.0,16.5,64.5,62.34,47.09
2018,12,16,10,0,0.0,59.0,7.0,16.6,59.0,57.01,42.53
2018,12,16,10,15,0.0,69.5,6.95,16.6,69.5,67.19,51.01
2018,12,16,10,30,0.0,80.0,6.9,16.6,80.0,77.35,59.44
2018,12,16,10,45,0.0,94.0,6.9,16.65,94.0,90.72,70.5
2018,12,16,11,0,0.0,108.0,6.9,16.7,108.0,104.14,81.56
2018,12,16,11,15,5.0,115.5,6.85,16.7,118.0,113.49,89.21
2018,12,16,11,30,10.0,123.0,6.8,16.7,128.0,123.11,97.13
2018,12,16,11,45,10.0,107.0,6.75,16.7,112.0,108.04,84.65
2018,12,16,12,0,10.0,91.0,6.7,16.7,96.0,92.8,72.03
2018,12,16,12,15,5.0,76.0,6.7,16.7,78.5,75.96,58.02
2018,12,16,12,30,0.0,61.0,6.7,16.7,61.0,58.96,43.82
2018,12,16,12,45,8.5,63.0,6.7,16.7,67.0,65.27,49.22
2018,12,16,13,0,17.0,65.0,6.7,16.7,73.0,72.45,55.36
2018,12,16,13,15,8.5,63.0,6.75,16.7,67.0,65.33,49.36
2018,12,16,13,30,0.0,61.0,6.8,16.7,61.0,58.96,43.97
2018,12,16,13,45,0.0,66.5,6.9,16.7,66.5,64.28,48.5
2018,12,16,14,0,0.0,72.0,7.0,16.7,72.0,69.61,53.04
2018,12,16,14,15,0.0,63.0,7.1,16.7,63.0,60.89,45.78
2018,12,16,14,30,0.0,54.0,7.2,16.7,54.0,52.17,38.5
2018,12,16,14,45,0.0,40.0,7.3,16.7,40.0,38.62,27.09
2018,12,16,15,0,0.0,26.0,7.4,16.7,26.0,25.09,15.64
2018,12,16,15,15,0.0,18.5,7.4,16.7,18.5,17.84,9.47
2018,12,16,15,30,0.0,11.0,7.4,16.7,11.0,10.6,3.3
2018,12,16,15,45,0.0,9.5,7.45,16.55,9.5,9.16,2.02
2018,12,16,16,0,0.0,8.0,7.5,16.4,8.0,7.71,0.71
2018,12,16,16,15,11.0,7.5,7.35,16.4,8.0,11.31,3.06
2018,12,16,16,30,22.0,7.0,7.2,16.4,8.0,15.31,0.1
2018,12,16,16,45,22.0,6.0,7.1,16.35,6.0,11.28,0.0
2018,12,16,17,0,22.0,5.0,7.0,16.3,4.0,0.0,0.0
2018,12,16,17,15,11.0,2.5,6.8,16.3,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.6,16.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.35,16.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,6.1,16.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.95,16.3,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.8,16.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,5.4,16.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,5.3,16.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,5.05,16.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,17,7,15,106.5,8.5,2.65,13.95,12.0,0.0,0.0
2018,12,17,7,30,213.0,17.0,2.6,14.1,24.0,16.71,0.0
2018,12,17,7,45,355.0,24.0,2.55,14.25,56.5,18.86,6.39
2018,12,17,8,0,497.0,31.0,2.5,14.4,89.0,25.28,15.84
2018,12,17,8,15,572.5,36.0,2.4,14.5,128.5,27.87,18.79
2018,12,17,8,30,648.0,41.0,2.3,14.6,168.0,30.53,21.45
2018,12,17,8,45,695.0,44.0,2.2,14.7,207.5,64.94,30.25
2018,12,17,9,0,742.0,47.0,2.1,14.8,247.0,104.38,52.71
2018,12,17,9,15,768.5,50.0,2.0,14.9,283.0,144.25,82.35
2018,12,17,9,30,795.0,53.0,1.9,15.0,319.0,185.22,116.39
2018,12,17,9,45,809.0,57.0,1.8,15.1,350.5,225.24,151.84
2018,12,17,10,0,823.0,61.0,1.7,15.2,382.0,264.87,187.47
2018,12,17,10,15,837.0,62.5,1.75,15.3,408.0,303.66,222.46
2018,12,17,10,30,851.0,64.0,1.8,15.4,434.0,339.23,254.5
2018,12,17,10,45,859.5,65.0,1.85,15.55,453.0,371.25,283.28
2018,12,17,11,0,868.0,66.0,1.9,15.7,472.0,401.62,310.18
2018,12,17,11,15,874.0,67.0,2.0,15.75,485.0,429.14,334.56
2018,12,17,11,30,880.0,68.0,2.1,15.8,498.0,454.57,356.82
2018,12,17,11,45,843.0,76.5,2.25,15.85,492.0,465.16,367.47
2018,12,17,12,0,806.0,85.0,2.4,15.9,486.0,472.7,375.32
2018,12,17,12,15,733.5,102.0,2.45,15.9,465.5,467.51,372.66
2018,12,17,12,30,661.0,119.0,2.5,15.9,445.0,458.76,366.84
2018,12,17,12,45,462.0,155.0,2.55,15.95,380.5,398.82,320.16
2018,12,17,13,0,263.0,191.0,2.6,16.0,316.0,333.13,267.89
2018,12,17,13,15,260.5,181.5,2.6,16.05,302.0,324.61,261.75
2018,12,17,13,30,258.0,172.0,2.6,16.1,288.0,315.08,254.51
2018,12,17,13,45,322.0,155.5,2.6,16.1,292.5,331.55,268.42
2018,12,17,14,0,386.0,139.0,2.6,16.1,297.0,351.14,284.44
2018,12,17,14,15,327.0,131.5,2.55,16.1,258.5,306.09,248.22
2018,12,17,14,30,268.0,124.0,2.5,16.1,220.0,266.52,216.15
2018,12,17,14,45,316.0,110.5,2.45,16.05,212.5,277.21,224.63
2018,12,17,15,0,364.0,97.0,2.4,16.0,205.0,279.53,225.65
2018,12,17,15,15,365.5,84.0,2.4,16.0,179.5,259.19,207.87
2018,12,17,15,30,367.0,71.0,2.4,16.0,154.0,237.58,188.41
2018,12,17,15,45,326.5,60.0,2.25,15.7,122.5,201.33,156.85
2018,12,17,16,0,286.0,49.0,2.1,15.4,91.0,166.66,126.03
2018,12,17,16,15,227.5,37.0,2.05,15.3,63.5,127.24,89.8
2018,12,17,16,30,169.0,25.0,2.0,15.2,36.0,85.89,28.34
2018,12,17,16,45,111.5,16.0,2.0,15.1,20.5,43.09,0.0
2018,12,17,17,0,54.0,7.0,2.0,15.0,5.0,0.0,0.0
2018,12,17,17,15,27.0,3.5,2.0,14.95,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
