Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,7,15,35.0,6.0,1.5,14.4,7.0,0.0,0.0
2018,12,18,7,30,70.0,12.0,1.5,14.5,14.0,11.8,0.0
2018,12,18,7,45,113.0,27.0,1.5,14.6,37.0,22.5,8.1
2018,12,18,8,0,156.0,42.0,1.5,14.7,60.0,34.38,23.45
2018,12,18,8,15,274.0,51.5,1.5,14.85,98.5,38.86,28.33
2018,12,18,8,30,392.0,61.0,1.5,15.0,137.0,45.09,34.25
2018,12,18,8,45,558.0,55.0,1.45,15.15,190.0,64.91,34.37
2018,12,18,9,0,724.0,49.0,1.4,15.3,243.0,103.23,52.55
2018,12,18,9,15,754.5,51.0,1.4,15.4,279.0,141.92,80.78
2018,12,18,9,30,785.0,53.0,1.4,15.5,315.0,182.08,113.72
2018,12,18,9,45,804.5,55.5,1.35,15.6,346.5,221.51,148.25
2018,12,18,10,0,824.0,58.0,1.3,15.7,378.0,263.33,185.26
2018,12,18,10,15,839.0,59.5,1.25,15.8,404.5,300.12,218.27
2018,12,18,10,30,854.0,61.0,1.2,15.9,431.0,336.08,250.19
2018,12,18,10,45,864.5,61.5,1.15,16.0,450.5,368.44,278.75
2018,12,18,11,0,875.0,62.0,1.1,16.1,470.0,399.26,305.43
2018,12,18,11,15,881.0,62.0,1.0,16.2,482.5,426.01,328.15
2018,12,18,11,30,887.0,62.0,0.9,16.3,495.0,450.62,348.55
2018,12,18,11,45,889.5,62.5,0.8,16.35,500.5,471.88,365.86
2018,12,18,12,0,892.0,63.0,0.7,16.4,506.0,490.63,380.72
2018,12,18,12,15,891.0,63.0,0.75,16.5,504.0,504.55,392.65
2018,12,18,12,30,890.0,63.0,0.8,16.6,502.0,515.71,402.29
2018,12,18,12,45,885.5,62.5,0.85,16.65,492.0,521.74,408.01
2018,12,18,13,0,881.0,62.0,0.9,16.7,482.0,524.9,411.43
2018,12,18,13,15,872.5,61.0,1.0,16.7,465.0,522.59,411.05
2018,12,18,13,30,864.0,60.0,1.1,16.7,448.0,517.46,408.34
2018,12,18,13,45,784.0,72.0,1.15,16.7,410.0,488.5,386.82
2018,12,18,14,0,704.0,84.0,1.2,16.7,372.0,457.25,363.3
2018,12,18,14,15,705.5,77.5,1.3,16.7,348.0,445.17,354.58
2018,12,18,14,30,707.0,71.0,1.4,16.7,324.0,429.53,342.53
2018,12,18,14,45,697.0,64.5,1.45,16.65,293.0,407.27,324.68
2018,12,18,15,0,687.0,58.0,1.5,16.6,262.0,383.16,304.73
2018,12,18,15,15,663.5,52.5,1.5,16.6,227.0,352.68,278.81
2018,12,18,15,30,640.0,47.0,1.5,16.6,192.0,321.36,251.31
2018,12,18,15,45,593.0,41.5,1.5,16.35,154.5,280.62,215.79
2018,12,18,16,0,546.0,36.0,1.5,16.1,117.0,240.95,180.01
2018,12,18,16,15,441.0,30.0,1.5,15.95,81.5,187.31,131.41
2018,12,18,16,30,336.0,24.0,1.5,15.8,46.0,131.82,48.43
2018,12,18,16,45,200.5,15.5,1.5,15.7,25.5,64.6,0.0
2018,12,18,17,0,65.0,7.0,1.5,15.6,5.0,0.0,0.0
2018,12,18,17,15,32.5,3.5,1.5,15.55,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,19,7,15,49.0,6.0,0.95,14.1,7.5,0.0,0.0
2018,12,19,7,30,98.0,12.0,0.9,14.2,15.0,11.8,0.0
2018,12,19,7,45,64.5,22.0,0.85,14.3,25.0,18.54,5.16
2018,12,19,8,0,31.0,32.0,0.8,14.4,35.0,29.87,19.64
2018,12,19,8,15,22.0,48.5,1.0,14.5,51.5,44.1,32.93
2018,12,19,8,30,13.0,65.0,1.2,14.6,68.0,59.89,47.3
2018,12,19,8,45,17.0,78.0,1.45,14.75,82.5,72.97,55.74
2018,12,19,9,0,21.0,91.0,1.7,14.9,97.0,84.53,65.21
2018,12,19,9,15,41.5,110.0,1.9,15.1,123.5,105.55,81.86
2018,12,19,9,30,62.0,129.0,2.1,15.3,150.0,128.53,100.08
2018,12,19,9,45,84.5,143.0,2.3,15.5,174.0,149.54,116.7
2018,12,19,10,0,107.0,157.0,2.5,15.7,198.0,170.65,133.57
2018,12,19,10,15,301.0,145.0,2.5,15.85,272.5,220.18,169.27
2018,12,19,10,30,495.0,133.0,2.5,16.0,347.0,282.86,217.06
2018,12,19,10,45,542.5,129.5,2.5,16.15,374.0,314.22,243.3
2018,12,19,11,0,590.0,126.0,2.5,16.3,401.0,347.87,271.36
2018,12,19,11,15,456.0,157.0,2.3,16.4,373.0,339.13,266.96
2018,12,19,11,30,322.0,188.0,2.1,16.5,345.0,322.59,255.36
2018,12,19,11,45,273.0,195.5,1.85,16.6,329.5,316.2,250.82
2018,12,19,12,0,224.0,203.0,1.6,16.7,314.0,307.21,243.79
2018,12,19,12,15,299.5,184.0,1.5,16.75,332.0,330.89,263.01
2018,12,19,12,30,375.0,165.0,1.4,16.8,350.0,358.21,284.83
2018,12,19,12,45,587.5,124.0,1.25,16.85,407.5,432.99,343.32
2018,12,19,13,0,800.0,83.0,1.1,16.9,465.0,505.68,398.45
2018,12,19,13,15,834.0,72.5,1.05,16.95,458.5,515.77,405.77
2018,12,19,13,30,868.0,62.0,1.0,17.0,452.0,521.49,410.2
2018,12,19,13,45,855.0,61.5,0.95,17.0,428.5,511.96,402.91
2018,12,19,14,0,842.0,61.0,0.9,17.0,405.0,499.86,393.57
2018,12,19,14,15,823.5,59.5,0.9,16.95,375.5,483.49,381.12
2018,12,19,14,30,805.0,58.0,0.9,16.9,346.0,463.1,365.29
2018,12,19,14,45,778.5,55.0,0.9,16.8,311.0,435.32,343.43
2018,12,19,15,0,752.0,52.0,0.9,16.7,276.0,406.1,319.81
2018,12,19,15,15,712.5,49.5,0.9,16.7,238.0,370.71,290.53
2018,12,19,15,30,673.0,47.0,0.9,16.7,200.0,335.09,260.11
2018,12,19,15,45,591.5,43.5,0.95,16.35,158.0,282.56,216.38
2018,12,19,16,0,510.0,40.0,1.0,16.0,116.0,235.92,176.23
2018,12,19,16,15,406.0,32.0,1.15,15.85,80.0,178.79,125.83
2018,12,19,16,30,302.0,24.0,1.3,15.7,44.0,122.84,48.19
2018,12,19,16,45,185.0,16.0,1.4,15.55,25.0,61.45,0.0
2018,12,19,17,0,68.0,8.0,1.5,15.4,6.0,0.0,0.0
2018,12,19,17,15,34.0,4.0,1.5,15.25,3.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,12,20,7,15,10.0,2.5,1.9,14.85,3.0,0.0,0.0
2018,12,20,7,30,20.0,5.0,1.9,14.9,6.0,4.91,0.0
2018,12,20,7,45,10.0,15.5,1.95,14.95,16.0,15.08,2.63
2018,12,20,8,0,0.0,26.0,2.0,15.0,26.0,25.11,15.48
2018,12,20,8,15,0.0,40.0,2.05,15.1,40.0,38.18,27.65
2018,12,20,8,30,0.0,54.0,2.1,15.2,54.0,50.94,39.31
2018,12,20,8,45,10.0,73.0,2.15,15.3,75.5,68.49,52.05
2018,12,20,9,0,20.0,92.0,2.2,15.4,97.0,85.13,65.65
2018,12,20,9,15,62.0,113.0,2.15,15.5,132.5,110.47,84.95
2018,12,20,9,30,104.0,134.0,2.1,15.6,168.0,137.46,105.58
2018,12,20,9,45,119.0,147.5,2.1,15.65,190.5,158.51,122.64
2018,12,20,10,0,134.0,161.0,2.1,15.7,213.0,180.62,140.7
2018,12,20,10,15,195.5,169.0,2.1,15.75,250.5,212.2,165.3
2018,12,20,10,30,257.0,177.0,2.1,15.8,288.0,246.73,192.65
2018,12,20,10,45,260.5,182.0,2.15,15.85,299.0,262.9,206.55
2018,12,20,11,0,264.0,187.0,2.2,15.9,310.0,278.63,220.02
2018,12,20,11,15,180.0,197.5,2.15,15.9,282.5,262.92,208.82
2018,12,20,11,30,96.0,208.0,2.1,15.9,255.0,241.67,192.56
2018,12,20,11,45,92.5,210.5,2.1,15.9,256.0,245.76,196.1
2018,12,20,12,0,89.0,213.0,2.1,15.9,257.0,249.45,199.22
2018,12,20,12,15,115.0,213.5,2.0,15.9,270.5,267.29,213.66
2018,12,20,12,30,141.0,214.0,1.9,15.9,284.0,283.94,227.11
2018,12,20,12,45,192.5,209.0,1.75,15.9,302.0,308.26,246.73
2018,12,20,13,0,244.0,204.0,1.6,15.9,320.0,336.05,268.86
2018,12,20,13,15,193.5,196.5,1.5,15.85,286.5,301.09,241.18
2018,12,20,13,30,143.0,189.0,1.4,15.8,253.0,268.66,215.47
2018,12,20,13,45,102.0,176.5,1.3,15.75,221.0,235.51,189.02
2018,12,20,14,0,61.0,164.0,1.2,15.7,189.0,197.96,158.76
2018,12,20,14,15,53.0,144.5,1.1,15.65,165.0,173.85,139.43
2018,12,20,14,30,45.0,125.0,1.0,15.6,141.0,149.54,119.69
2018,12,20,14,45,31.5,110.5,0.9,15.55,121.0,127.99,101.98
2018,12,20,15,0,18.0,96.0,0.8,15.5,101.0,103.57,81.72
2018,12,20,15,15,15.5,89.0,0.8,15.5,93.0,95.83,75.19
2018,12,20,15,30,13.0,82.0,0.8,15.5,85.0,88.48,68.77
2018,12,20,15,45,7.5,66.0,0.65,15.35,67.5,70.01,52.99
2018,12,20,16,0,2.0,50.0,0.5,15.2,50.0,51.65,37.21
2018,12,20,16,15,32.0,33.5,0.5,15.15,35.5,45.88,30.47
2018,12,20,16,30,62.0,17.0,0.5,15.1,21.0,40.51,14.07
2018,12,20,16,45,62.0,11.0,0.5,15.1,12.0,26.2,0.0
2018,12,20,17,0,62.0,5.0,0.5,15.1,3.0,0.0,0.0
2018,12,20,17,15,31.0,2.5,0.55,15.05,1.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,12,21,7,15,75.0,7.0,2.05,15.3,9.0,0.0,0.0
2018,12,21,7,30,150.0,14.0,2.2,15.4,18.0,13.76,0.0
2018,12,21,7,45,172.5,24.5,2.3,15.5,37.0,19.18,4.23
2018,12,21,8,0,195.0,35.0,2.4,15.6,56.0,26.81,16.79
2018,12,21,8,15,350.5,42.5,2.7,15.7,101.0,31.66,21.89
2018,12,21,8,30,506.0,50.0,3.0,15.8,146.0,35.98,26.07
2018,12,21,8,45,573.5,53.5,3.3,15.9,186.0,61.24,32.06
2018,12,21,9,0,641.0,57.0,3.6,16.0,226.0,97.41,51.48
2018,12,21,9,15,567.0,72.0,3.6,16.05,238.0,131.02,79.96
2018,12,21,9,30,493.0,87.0,3.6,16.1,250.0,157.75,105.91
2018,12,21,9,45,334.0,114.0,3.6,16.2,229.5,170.16,124.08
2018,12,21,10,0,175.0,141.0,3.6,16.3,209.0,173.27,133.38
2018,12,21,10,15,118.5,151.0,3.8,16.35,198.5,174.05,136.37
2018,12,21,10,30,62.0,161.0,4.0,16.4,188.0,171.53,135.97
2018,12,21,10,45,72.0,175.5,4.2,16.5,208.0,191.41,152.21
2018,12,21,11,0,82.0,190.0,4.4,16.6,228.0,211.92,168.92
2018,12,21,11,15,73.0,195.0,4.5,16.65,229.5,216.33,172.72
2018,12,21,11,30,64.0,200.0,4.6,16.7,231.0,220.1,175.93
2018,12,21,11,45,67.5,203.0,4.7,16.75,236.0,227.08,181.71
2018,12,21,12,0,71.0,206.0,4.8,16.8,241.0,234.03,187.46
2018,12,21,12,15,46.5,194.0,4.85,16.8,217.0,212.5,170.07
2018,12,21,12,30,22.0,182.0,4.9,16.8,193.0,188.02,150.15
2018,12,21,12,45,88.5,188.5,5.0,16.8,231.0,231.53,186.3
2018,12,21,13,0,155.0,195.0,5.1,16.8,269.0,277.35,224.1
2018,12,21,13,15,197.5,178.5,5.3,16.75,269.5,284.51,230.69
2018,12,21,13,30,240.0,162.0,5.5,16.7,270.0,294.83,239.88
2018,12,21,13,45,174.5,155.0,5.7,16.65,231.5,250.2,203.47
2018,12,21,14,0,109.0,148.0,5.9,16.6,193.0,209.6,169.99
2018,12,21,14,15,74.5,137.0,5.85,16.5,166.5,176.51,142.67
2018,12,21,14,30,40.0,126.0,5.8,16.4,140.0,148.16,119.07
2018,12,21,14,45,145.5,116.0,5.75,16.3,160.5,192.43,156.36
2018,12,21,15,0,251.0,106.0,5.7,16.2,181.0,233.13,189.67
2018,12,21,15,15,273.0,92.5,5.7,16.2,164.0,223.75,180.86
2018,12,21,15,30,295.0,79.0,5.7,16.2,147.0,218.2,174.53
2018,12,21,15,45,258.0,66.0,5.55,15.8,117.0,183.09,143.91
2018,12,21,16,0,221.0,53.0,5.4,15.4,87.0,149.4,114.07
2018,12,21,16,15,183.5,39.5,5.5,15.25,61.5,116.82,83.83
2018,12,21,16,30,146.0,26.0,5.6,15.1,36.0,82.01,35.86
2018,12,21,16,45,99.0,16.5,5.7,14.95,21.0,40.89,0.0
2018,12,21,17,0,52.0,7.0,5.8,14.8,6.0,0.0,0.0
2018,12,21,17,15,26.0,3.5,5.7,14.75,3.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,5.25,14.65,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.95,14.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,22,7,15,95.0,8.0,2.5,13.8,10.5,0.0,0.0
2018,12,22,7,30,190.0,16.0,2.5,13.9,21.0,15.73,0.0
2018,12,22,7,45,331.5,24.0,2.55,14.0,52.0,19.36,3.71
2018,12,22,8,0,473.0,32.0,2.6,14.1,83.0,24.54,14.95
2018,12,22,8,15,423.0,40.5,2.6,14.3,101.5,29.92,20.5
2018,12,22,8,30,373.0,49.0,2.6,14.5,120.0,35.08,25.42
2018,12,22,8,45,439.0,59.5,2.65,14.65,161.5,60.78,35.46
2018,12,22,9,0,505.0,70.0,2.7,14.8,203.0,96.95,56.81
2018,12,22,9,15,588.0,70.0,2.6,14.95,247.0,131.01,79.33
2018,12,22,9,30,671.0,70.0,2.5,15.1,291.0,171.43,109.91
2018,12,22,9,45,704.0,72.5,2.45,15.25,325.0,209.43,142.42
2018,12,22,10,0,737.0,75.0,2.4,15.4,359.0,250.76,178.44
2018,12,22,10,15,761.0,74.5,2.3,15.55,385.5,285.48,209.51
2018,12,22,10,30,785.0,74.0,2.2,15.7,412.0,320.24,240.4
2018,12,22,10,45,802.0,75.0,2.1,15.8,434.0,353.75,270.0
2018,12,22,11,0,819.0,76.0,2.0,15.9,456.0,386.33,298.26
2018,12,22,11,15,845.5,73.0,2.2,15.95,475.0,417.69,325.64
2018,12,22,11,30,872.0,70.0,2.4,16.0,494.0,448.84,352.47
2018,12,22,11,45,825.5,82.0,2.6,16.05,487.0,458.98,362.9
2018,12,22,12,0,779.0,94.0,2.8,16.1,480.0,465.77,370.25
2018,12,22,12,15,646.5,125.5,2.95,16.15,445.5,445.95,356.17
2018,12,22,12,30,514.0,157.0,3.1,16.2,411.0,419.26,336.07
2018,12,22,12,45,507.5,156.0,3.25,16.2,402.5,421.75,339.08
2018,12,22,13,0,501.0,155.0,3.4,16.2,394.0,422.5,340.45
2018,12,22,13,15,444.5,157.5,3.35,16.25,364.5,399.11,322.14
2018,12,22,13,30,388.0,160.0,3.3,16.3,335.0,374.12,302.42
2018,12,22,13,45,285.5,166.5,3.2,16.35,291.5,324.04,262.18
2018,12,22,14,0,183.0,173.0,3.1,16.4,248.0,274.19,221.72
2018,12,22,14,15,207.5,152.5,3.15,16.4,232.0,269.11,218.15
2018,12,22,14,30,232.0,132.0,3.2,16.4,216.0,257.89,209.31
2018,12,22,14,45,202.5,120.0,3.25,16.4,188.0,228.86,185.45
2018,12,22,15,0,173.0,108.0,3.3,16.4,160.0,200.13,161.59
2018,12,22,15,15,186.5,97.0,3.3,16.4,146.0,191.77,154.06
2018,12,22,15,30,200.0,86.0,3.3,16.4,132.0,182.3,145.05
2018,12,22,15,45,171.0,71.0,3.6,16.05,105.0,150.63,117.84
2018,12,22,16,0,142.0,56.0,3.9,15.7,78.0,120.04,91.19
2018,12,22,16,15,129.0,39.5,3.9,15.6,54.5,93.8,66.76
2018,12,22,16,30,116.0,23.0,3.9,15.5,31.0,69.76,31.52
2018,12,22,16,45,88.0,14.0,3.95,15.4,17.5,35.8,0.0
2018,12,22,17,0,60.0,5.0,4.0,15.3,4.0,0.0,0.0
2018,12,22,17,15,30.0,2.5,3.95,15.3,2.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,12,23,7,15,29.0,5.5,4.25,13.6,6.0,0.0,0.0
2018,12,23,7,30,58.0,11.0,4.1,13.7,12.0,10.81,0.0
2018,12,23,7,45,31.5,23.0,4.0,13.85,24.0,20.37,3.47
2018,12,23,8,0,5.0,35.0,3.9,14.0,36.0,32.77,21.75
2018,12,23,8,15,12.0,50.5,3.8,14.1,53.0,46.69,35.07
2018,12,23,8,30,19.0,66.0,3.7,14.2,70.0,58.47,46.03
2018,12,23,8,45,49.5,83.5,3.55,14.35,96.0,75.76,57.44
2018,12,23,9,0,80.0,101.0,3.4,14.5,122.0,94.02,71.05
2018,12,23,9,15,221.5,107.0,3.3,14.65,177.0,119.75,86.08
2018,12,23,9,30,363.0,113.0,3.2,14.8,232.0,157.47,111.6
2018,12,23,9,45,399.5,119.5,3.1,14.95,263.0,187.67,136.42
2018,12,23,10,0,436.0,126.0,3.0,15.1,294.0,220.06,163.63
2018,12,23,10,15,430.5,137.5,3.05,15.2,313.0,247.03,187.93
2018,12,23,10,30,425.0,149.0,3.1,15.3,332.0,272.83,210.97
2018,12,23,10,45,492.5,140.5,3.15,15.45,362.0,304.44,237.15
2018,12,23,11,0,560.0,132.0,3.2,15.6,392.0,339.72,266.41
2018,12,23,11,15,662.0,110.0,3.2,15.7,426.0,377.22,297.28
2018,12,23,11,30,764.0,88.0,3.2,15.8,460.0,418.67,331.35
2018,12,23,11,45,816.5,75.5,3.25,15.85,477.0,447.92,356.08
2018,12,23,12,0,869.0,63.0,3.3,15.9,494.0,476.82,380.37
2018,12,23,12,15,777.0,87.0,3.25,16.0,471.5,471.02,376.86
2018,12,23,12,30,685.0,111.0,3.2,16.1,449.0,460.43,369.22
2018,12,23,12,45,730.5,97.0,3.2,16.15,451.5,477.56,383.72
2018,12,23,13,0,776.0,83.0,3.2,16.2,454.0,492.59,396.32
2018,12,23,13,15,784.0,78.0,3.25,16.25,442.0,495.25,399.07
2018,12,23,13,30,792.0,73.0,3.3,16.3,430.0,495.3,399.66
2018,12,23,13,45,690.0,89.5,3.35,16.35,389.0,459.52,371.53
2018,12,23,14,0,588.0,106.0,3.4,16.4,348.0,421.97,341.73
2018,12,23,14,15,543.5,105.5,3.4,16.35,317.0,394.86,320.25
2018,12,23,14,30,499.0,105.0,3.4,16.3,286.0,364.63,295.92
2018,12,23,14,45,442.0,102.5,3.4,16.25,251.0,328.64,266.57
2018,12,23,15,0,385.0,100.0,3.4,16.2,216.0,293.31,237.32
2018,12,23,15,15,345.0,89.5,3.4,16.2,183.0,257.63,207.34
2018,12,23,15,30,305.0,79.0,3.4,16.2,150.0,222.74,177.5
2018,12,23,15,45,260.0,67.0,3.35,15.85,119.0,185.43,145.46
2018,12,23,16,0,215.0,55.0,3.3,15.5,88.0,150.02,114.57
2018,12,23,16,15,187.0,40.0,3.3,15.35,62.0,118.76,85.63
2018,12,23,16,30,159.0,25.0,3.3,15.2,36.0,85.19,41.45
2018,12,23,16,45,109.0,15.0,3.25,15.05,20.0,42.18,0.0
2018,12,23,17,0,59.0,5.0,3.2,14.9,4.0,0.0,0.0
2018,12,23,17,15,29.5,2.5,3.2,14.85,2.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,24,7,15,20.5,3.0,2.3,14.5,3.5,0.0,0.0
2018,12,24,7,30,41.0,6.0,2.3,14.7,7.0,5.9,0.0
2018,12,24,7,45,20.5,10.0,2.3,14.9,10.5,9.47,0.0
2018,12,24,8,0,0.0,14.0,2.3,15.1,14.0,13.5,5.59
2018,12,24,8,15,0.0,22.0,2.25,15.25,22.0,21.23,12.84
2018,12,24,8,30,0.0,30.0,2.2,15.4,30.0,28.96,19.93
2018,12,24,8,45,0.0,42.0,2.2,15.55,42.0,40.56,28.75
2018,12,24,9,0,0.0,54.0,2.2,15.7,54.0,52.18,38.68
2018,12,24,9,15,0.0,59.0,2.3,15.8,59.0,57.02,42.8
2018,12,24,9,30,0.0,64.0,2.4,15.9,64.0,61.86,46.86
2018,12,24,9,45,0.0,69.5,2.45,16.05,69.5,67.19,51.27
2018,12,24,10,0,0.0,75.0,2.5,16.2,75.0,72.46,55.6
2018,12,24,10,15,0.0,88.5,2.65,16.25,88.5,85.27,66.2
2018,12,24,10,30,0.0,102.0,2.8,16.3,102.0,98.12,76.77
2018,12,24,10,45,139.0,89.5,2.95,16.35,154.0,133.53,103.88
2018,12,24,11,0,278.0,77.0,3.1,16.4,206.0,179.25,140.51
2018,12,24,11,15,455.0,73.5,3.35,16.45,291.5,257.09,203.48
2018,12,24,11,30,632.0,70.0,3.6,16.5,377.0,343.42,273.12
2018,12,24,11,45,704.5,71.5,3.85,16.5,418.0,392.75,313.62
2018,12,24,12,0,777.0,73.0,4.1,16.5,459.0,443.0,354.69
2018,12,24,12,15,807.0,72.5,4.35,16.45,472.5,470.68,378.18
2018,12,24,12,30,837.0,72.0,4.6,16.4,486.0,496.31,400.01
2018,12,24,12,45,554.0,85.5,4.9,16.35,357.5,375.4,305.43
2018,12,24,13,0,271.0,99.0,5.2,16.3,229.0,245.77,200.36
2018,12,24,13,15,135.5,88.5,5.3,16.2,153.5,162.59,131.56
2018,12,24,13,30,0.0,78.0,5.4,16.1,78.0,75.43,57.82
2018,12,24,13,45,0.0,62.0,5.5,16.05,62.0,59.92,44.94
2018,12,24,14,0,0.0,46.0,5.6,16.0,46.0,44.43,31.97
2018,12,24,14,15,0.0,42.0,5.65,15.95,42.0,40.56,28.76
2018,12,24,14,30,0.0,38.0,5.7,15.9,38.0,36.69,25.53
2018,12,24,14,45,0.0,33.5,5.75,15.9,33.5,32.34,21.86
2018,12,24,15,0,0.0,29.0,5.8,15.9,29.0,27.99,18.17
2018,12,24,15,15,0.0,26.0,5.8,15.9,26.0,25.09,15.69
2018,12,24,15,30,0.0,23.0,5.8,15.9,23.0,22.19,13.17
2018,12,24,15,45,0.0,18.0,6.0,15.85,18.0,17.36,8.98
2018,12,24,16,0,0.0,13.0,6.2,15.8,13.0,12.53,4.77
2018,12,24,16,15,0.0,9.5,6.3,15.8,9.5,9.16,1.73
2018,12,24,16,30,0.0,6.0,6.4,15.8,6.0,5.78,0.0
2018,12,24,16,45,0.0,3.5,6.5,15.75,3.5,3.44,0.0
2018,12,24,17,0,0.0,1.0,6.6,15.7,1.0,0.0,0.0
2018,12,24,17,15,0.0,0.5,6.8,15.7,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,7.0,15.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,7.25,15.65,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,7.5,15.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,7.75,15.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,8.0,15.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,8.25,15.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,8.5,15.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,8.6,14.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,8.7,14.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,8.75,14.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,8.8,14.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,8.65,14.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,8.5,14.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,8.35,14.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,8.2,14.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,8.1,14.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,8.0,14.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,7.95,14.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,7.9,14.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,7.85,14.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,7.8,14.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,7.75,14.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,7.7,14.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,7.7,14.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,7.65,14.55,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,7.6,14.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,7.7,14.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,7.85,14.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,7.9,14.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,7.95,14.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,8.0,14.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,7.7,13.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,7.5,13.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,7.45,13.65,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,7.4,13.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,7.35,13.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,7.45,13.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,7.55,13.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,7.55,13.2,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,7.5,13.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,7.45,13.2,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,7.4,13.2,0.0,0.0,0.0
2018,12,25,7,15,68.0,7.5,7.35,13.35,9.0,0.0,0.0
2018,12,25,7,30,136.0,15.0,7.3,13.5,18.0,14.74,0.0
2018,12,25,7,45,255.0,25.0,7.25,13.6,46.0,20.67,2.08
2018,12,25,8,0,374.0,35.0,7.2,13.7,74.0,27.72,17.41
2018,12,25,8,15,473.5,40.5,7.15,13.85,113.5,30.16,20.66
2018,12,25,8,30,573.0,46.0,7.1,14.0,153.0,32.74,23.34
2018,12,25,8,45,492.5,62.5,7.1,14.15,169.5,63.4,37.44
2018,12,25,9,0,412.0,79.0,7.1,14.3,186.0,95.45,59.7
2018,12,25,9,15,400.0,94.5,7.1,14.4,211.5,127.42,85.02
2018,12,25,9,30,388.0,110.0,7.1,14.5,237.0,158.02,111.47
2018,12,25,9,45,430.5,115.5,7.1,14.65,269.5,189.53,137.52
2018,12,25,10,0,473.0,121.0,7.1,14.8,302.0,223.65,166.52
2018,12,25,10,15,471.5,130.0,7.15,14.85,321.5,250.87,191.56
2018,12,25,10,30,470.0,139.0,7.2,14.9,341.0,277.06,215.56
2018,12,25,10,45,500.5,140.5,7.3,14.95,364.5,306.39,241.31
2018,12,25,11,0,531.0,142.0,7.4,15.0,388.0,336.37,267.52
2018,12,25,11,15,620.0,127.5,7.45,15.05,423.0,376.23,301.19
2018,12,25,11,30,709.0,113.0,7.5,15.1,458.0,417.72,336.33
2018,12,25,11,45,727.5,110.0,7.55,15.15,468.0,440.48,356.53
2018,12,25,12,0,746.0,107.0,7.6,15.2,478.0,461.8,375.34
2018,12,25,12,15,656.0,128.0,7.6,15.2,453.5,452.52,369.03
2018,12,25,12,30,566.0,149.0,7.6,15.2,429.0,437.0,357.22
2018,12,25,12,45,505.5,158.5,7.65,15.2,405.5,423.09,346.55
2018,12,25,13,0,445.0,168.0,7.7,15.2,382.0,406.68,333.56
2018,12,25,13,15,444.5,162.5,7.75,15.25,370.0,404.34,332.2
2018,12,25,13,30,444.0,157.0,7.8,15.3,358.0,400.45,329.44
2018,12,25,13,45,562.5,127.0,7.8,15.3,368.5,433.23,357.21
2018,12,25,14,0,681.0,97.0,7.8,15.3,379.0,460.74,380.33
2018,12,25,14,15,692.5,89.0,7.85,15.3,358.5,453.0,373.95
2018,12,25,14,30,704.0,81.0,7.9,15.3,338.0,442.65,365.15
2018,12,25,14,45,649.0,79.0,7.9,15.25,298.0,404.68,333.32
2018,12,25,15,0,594.0,77.0,7.9,15.2,258.0,366.52,300.85
2018,12,25,15,15,614.0,67.0,7.9,15.2,232.0,352.63,287.44
2018,12,25,15,30,634.0,57.0,7.9,15.2,206.0,335.92,270.64
2018,12,25,15,45,574.0,51.5,7.7,15.05,166.5,290.67,230.15
2018,12,25,16,0,514.0,46.0,7.5,14.9,127.0,247.19,190.42
2018,12,25,16,15,411.0,38.5,7.3,14.75,90.5,189.91,138.94
2018,12,25,16,30,308.0,31.0,7.1,14.6,54.0,135.08,73.84
2018,12,25,16,45,183.0,19.5,6.95,14.5,30.5,65.75,0.0
2018,12,25,17,0,58.0,8.0,6.8,14.4,7.0,0.0,0.0
2018,12,25,17,15,29.0,4.0,6.65,14.3,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,6.4,14.15,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,6.35,14.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,6.2,13.95,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,5.45,13.7,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,5.4,13.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,5.5,13.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,5.65,13.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,5.75,13.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,5.9,13.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,5.9,13.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,5.9,13.35,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,5.85,12.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,5.95,12.85,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,12,26,7,15,27.0,6.0,5.95,13.0,6.5,0.0,0.0
2018,12,26,7,30,54.0,12.0,5.9,13.2,13.0,11.8,0.0
2018,12,26,7,45,53.5,24.5,5.85,13.35,28.0,21.44,1.59
2018,12,26,8,0,53.0,37.0,5.8,13.5,43.0,32.08,20.99
2018,12,26,8,15,65.5,53.0,5.85,13.65,63.0,45.1,33.67
2018,12,26,8,30,78.0,69.0,5.9,13.8,83.0,57.8,45.47
2018,12,26,8,45,112.5,85.0,5.9,13.9,111.0,75.56,56.12
2018,12,26,9,0,147.0,101.0,5.9,14.0,139.0,98.64,72.63
2018,12,26,9,15,165.0,114.5,6.1,14.05,163.5,120.77,89.78
2018,12,26,9,30,183.0,128.0,6.3,14.1,188.0,144.26,108.84
2018,12,26,9,45,114.5,111.5,6.5,14.15,150.5,125.69,96.56
2018,12,26,10,0,46.0,95.0,6.7,14.2,113.0,101.41,78.96
2018,12,26,10,15,155.5,115.0,6.8,14.2,181.0,149.77,116.74
2018,12,26,10,30,265.0,135.0,6.9,14.2,249.0,209.41,164.74
2018,12,26,10,45,322.0,150.0,7.0,14.25,295.0,253.27,201.19
2018,12,26,11,0,379.0,165.0,7.1,14.3,341.0,300.09,240.2
2018,12,26,11,15,335.5,180.5,7.05,14.25,339.5,309.27,249.35
2018,12,26,11,30,292.0,196.0,7.0,14.2,338.0,315.46,255.58
2018,12,26,11,45,298.0,196.0,6.95,14.2,342.5,326.59,265.42
2018,12,26,12,0,304.0,196.0,6.9,14.2,347.0,337.06,274.64
2018,12,26,12,15,407.5,174.5,6.9,14.2,376.5,375.5,306.95
2018,12,26,12,30,511.0,153.0,6.9,14.2,406.0,413.44,338.91
2018,12,26,12,45,534.0,148.5,6.95,14.2,409.0,427.64,351.25
2018,12,26,13,0,557.0,144.0,7.0,14.2,412.0,440.43,362.39
2018,12,26,13,15,420.5,165.0,7.05,14.2,363.5,394.52,324.81
2018,12,26,13,30,284.0,186.0,7.1,14.2,315.0,343.0,282.22
2018,12,26,13,45,307.0,172.5,7.2,14.25,305.5,341.87,281.92
2018,12,26,14,0,330.0,159.0,7.3,14.3,296.0,339.31,280.25
2018,12,26,14,15,484.0,123.5,7.25,14.25,308.5,382.8,316.93
2018,12,26,14,30,638.0,88.0,7.2,14.2,321.0,418.47,346.39
2018,12,26,14,45,690.5,74.5,7.2,14.2,304.5,420.15,346.92
2018,12,26,15,0,743.0,61.0,7.2,14.2,288.0,416.18,342.14
2018,12,26,15,15,623.0,65.0,7.2,14.2,238.0,355.08,290.21
2018,12,26,15,30,503.0,69.0,7.2,14.2,188.0,295.72,239.33
2018,12,26,15,45,351.0,62.5,7.05,14.05,138.0,216.03,171.94
2018,12,26,16,0,199.0,56.0,6.9,13.9,88.0,140.49,108.48
2018,12,26,16,15,146.5,42.5,7.0,13.8,62.0,103.57,75.68
2018,12,26,16,30,94.0,29.0,7.1,13.7,36.0,68.12,37.31
2018,12,26,16,45,57.0,17.0,7.15,13.65,20.5,31.31,0.0
2018,12,26,17,0,20.0,5.0,7.2,13.6,5.0,4.91,0.0
2018,12,26,17,15,10.0,2.5,7.25,13.6,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,7.2,13.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,7.1,13.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,7.0,13.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,6.9,13.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,6.9,13.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,6.95,13.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,7.0,13.7,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,7.1,13.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,7.2,13.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,7.4,13.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,7.55,13.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,7.7,13.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,8.1,14.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,8.2,14.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,8.75,13.95,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,8.8,13.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,8.85,13.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,8.9,13.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,8.9,13.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,8.9,13.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,8.85,13.65,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,8.7,13.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,8.5,13.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,8.4,13.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,8.35,13.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,8.3,13.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,8.2,13.15,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,7.95,13.05,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,7.8,12.95,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,7.75,12.85,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,7.65,12.8,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,7.55,12.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,7.5,12.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,7.45,12.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,12,27,7,15,95.5,7.5,7.3,12.75,9.5,0.0,0.0
2018,12,27,7,30,191.0,15.0,7.4,12.9,19.0,14.74,0.0
2018,12,27,7,45,335.5,22.0,7.5,13.05,49.0,17.69,0.0
2018,12,27,8,0,480.0,29.0,7.6,13.2,79.0,24.04,14.29
2018,12,27,8,15,562.0,34.0,7.7,13.35,118.5,26.62,17.59
2018,12,27,8,30,644.0,39.0,7.8,13.5,158.0,29.3,20.33
2018,12,27,8,45,694.0,42.5,7.95,13.65,198.5,53.15,25.21
2018,12,27,9,0,744.0,46.0,8.1,13.8,239.0,92.85,45.22
2018,12,27,9,15,774.0,48.5,8.15,13.95,276.0,132.79,73.42
2018,12,27,9,30,804.0,51.0,8.2,14.1,313.0,176.93,109.66
2018,12,27,9,45,821.5,55.0,8.25,14.25,346.5,218.18,146.45
2018,12,27,10,0,839.0,59.0,8.3,14.4,380.0,259.33,184.25
2018,12,27,10,15,856.5,60.0,8.35,14.5,408.0,297.35,219.81
2018,12,27,10,30,874.0,61.0,8.4,14.6,436.0,334.72,254.71
2018,12,27,10,45,885.0,61.5,8.45,14.7,457.0,368.48,286.41
2018,12,27,11,0,896.0,62.0,8.5,14.8,478.0,400.72,316.36
2018,12,27,11,15,903.0,62.5,8.55,14.85,492.0,429.63,343.18
2018,12,27,11,30,910.0,63.0,8.6,14.9,506.0,456.45,367.78
2018,12,27,11,45,887.5,68.0,8.6,15.0,505.0,472.18,382.92
2018,12,27,12,0,865.0,73.0,8.6,15.1,504.0,484.47,394.78
2018,12,27,12,15,892.5,68.5,8.6,15.15,512.0,508.23,415.58
2018,12,27,12,30,920.0,64.0,8.6,15.2,520.0,529.94,434.46
2018,12,27,12,45,916.5,63.5,8.6,15.25,511.5,537.65,441.78
2018,12,27,13,0,913.0,63.0,8.6,15.3,503.0,542.4,446.49
2018,12,27,13,15,907.0,62.0,8.6,15.35,487.0,542.36,447.14
2018,12,27,13,30,901.0,61.0,8.6,15.4,471.0,539.39,445.19
2018,12,27,13,45,892.0,60.0,8.6,15.45,449.0,531.98,439.43
2018,12,27,14,0,883.0,59.0,8.6,15.5,427.0,521.81,431.15
2018,12,27,14,15,866.0,57.5,8.6,15.5,397.5,504.4,416.78
2018,12,27,14,30,849.0,56.0,8.6,15.5,368.0,484.65,400.12
2018,12,27,14,45,824.5,54.0,8.6,15.5,333.0,458.65,377.87
2018,12,27,15,0,800.0,52.0,8.6,15.5,298.0,433.25,355.45
2018,12,27,15,15,763.5,49.5,8.6,15.5,259.0,398.43,324.68
2018,12,27,15,30,727.0,47.0,8.6,15.5,220.0,363.04,292.57
2018,12,27,15,45,672.5,42.5,8.55,15.25,179.0,318.24,252.23
2018,12,27,16,0,618.0,38.0,8.5,15.0,138.0,274.62,211.9
2018,12,27,16,15,522.5,32.5,8.55,14.85,99.5,218.12,160.27
2018,12,27,16,30,427.0,27.0,8.6,14.7,61.0,164.34,96.04
2018,12,27,16,45,262.5,18.0,8.6,14.5,35.0,85.36,0.0
2018,12,27,17,0,98.0,9.0,8.6,14.3,9.0,8.85,0.0
2018,12,27,17,15,49.0,4.5,8.65,14.2,4.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,8.7,14.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,8.7,13.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,8.7,13.85,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,8.7,13.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,8.75,13.7,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,8.8,13.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,8.8,13.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,8.75,13.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,8.7,13.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,8.6,13.25,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,8.5,13.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,8.35,13.15,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,8.2,13.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,8.05,13.05,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,7.85,12.95,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,7.75,12.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,7.7,12.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,7.7,12.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,7.7,12.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,7.7,12.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,7.6,12.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,7.45,12.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,7.45,12.35,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,7.5,12.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,7.5,12.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,7.5,12.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,7.45,12.15,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,7.4,12.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,7.3,12.05,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,7.15,11.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,7.1,11.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,7.1,11.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,7.1,11.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,7.1,11.6,0.0,0.0,0.0
