Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,5,45,0.0,0.0,7.05,11.6,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,6.95,11.55,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,6.85,11.45,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,6.8,11.4,0.0,0.0,0.0
2018,12,28,7,15,69.5,6.5,6.75,11.55,8.0,0.0,0.0
2018,12,28,7,30,139.0,13.0,6.7,11.7,16.0,12.78,0.0
2018,12,28,7,45,211.0,24.0,6.65,11.85,40.0,19.81,0.0
2018,12,28,8,0,283.0,35.0,6.6,12.0,64.0,27.9,17.54
2018,12,28,8,15,342.5,44.5,6.55,12.15,96.0,34.1,24.24
2018,12,28,8,30,402.0,54.0,6.5,12.3,128.0,40.1,30.03
2018,12,28,8,45,530.5,55.5,6.45,12.5,177.5,56.5,31.87
2018,12,28,9,0,659.0,57.0,6.4,12.7,227.0,93.14,49.03
2018,12,28,9,15,730.0,54.0,6.25,12.85,269.5,131.88,74.85
2018,12,28,9,30,801.0,51.0,6.1,13.0,312.0,175.8,109.09
2018,12,28,9,45,838.0,50.5,6.0,13.15,348.5,216.88,144.92
2018,12,28,10,0,875.0,50.0,5.9,13.3,385.0,259.25,183.08
2018,12,28,10,15,890.0,51.0,5.7,13.4,412.5,297.83,219.19
2018,12,28,10,30,905.0,52.0,5.5,13.5,440.0,335.54,254.29
2018,12,28,10,45,915.0,53.0,5.35,13.65,461.5,370.41,286.62
2018,12,28,11,0,925.0,54.0,5.2,13.8,483.0,403.64,316.96
2018,12,28,11,15,931.0,54.0,5.2,13.85,497.0,432.45,343.43
2018,12,28,11,30,937.0,54.0,5.2,13.9,511.0,459.04,367.55
2018,12,28,11,45,939.0,55.0,5.15,14.0,518.0,482.46,388.47
2018,12,28,12,0,941.0,56.0,5.1,14.1,525.0,503.25,406.8
2018,12,28,12,15,938.5,57.0,5.05,14.2,524.0,519.11,420.84
2018,12,28,12,30,936.0,58.0,5.0,14.3,523.0,532.05,432.21
2018,12,28,12,45,928.5,60.0,4.95,14.4,515.0,540.53,439.75
2018,12,28,13,0,921.0,62.0,4.9,14.5,507.0,546.0,444.66
2018,12,28,13,15,913.5,61.0,4.8,14.55,490.5,545.28,444.51
2018,12,28,13,30,906.0,60.0,4.7,14.6,474.0,541.61,441.83
2018,12,28,13,45,895.0,59.0,4.55,14.65,451.0,533.22,435.07
2018,12,28,14,0,884.0,58.0,4.4,14.7,428.0,522.07,425.89
2018,12,28,14,15,867.5,56.5,4.4,14.75,398.5,504.95,412.11
2018,12,28,14,30,851.0,55.0,4.4,14.8,369.0,485.49,396.08
2018,12,28,14,45,827.0,53.5,4.35,14.8,334.5,460.3,374.97
2018,12,28,15,0,803.0,52.0,4.3,14.8,300.0,435.71,353.69
2018,12,28,15,15,766.5,49.5,4.3,14.8,261.0,400.84,323.63
2018,12,28,15,30,730.0,47.0,4.3,14.8,222.0,365.39,292.19
2018,12,28,15,45,672.0,43.0,4.3,14.5,180.5,319.67,251.98
2018,12,28,16,0,614.0,39.0,4.3,14.2,139.0,275.27,211.79
2018,12,28,16,15,516.0,33.5,4.2,14.05,100.5,217.88,160.19
2018,12,28,16,30,418.0,28.0,4.1,13.9,62.0,168.47,101.59
2018,12,28,16,45,256.0,18.5,4.05,13.8,35.5,84.63,0.0
2018,12,28,17,0,94.0,9.0,4.0,13.7,9.0,8.85,0.0
2018,12,28,17,15,47.0,4.5,3.9,13.65,4.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,29,7,15,40.5,6.0,2.7,13.3,6.5,0.0,0.0
2018,12,29,7,30,81.0,12.0,2.7,13.4,13.0,11.8,0.0
2018,12,29,7,45,106.0,25.0,2.7,13.5,32.0,20.82,0.0
2018,12,29,8,0,131.0,38.0,2.7,13.6,51.0,31.23,20.13
2018,12,29,8,15,212.0,49.5,2.75,13.75,83.0,37.65,27.18
2018,12,29,8,30,293.0,61.0,2.8,13.9,115.0,45.49,34.61
2018,12,29,8,45,393.5,65.5,2.85,14.05,156.5,60.98,38.42
2018,12,29,9,0,494.0,70.0,2.9,14.2,198.0,92.0,54.02
2018,12,29,9,15,506.5,81.0,2.9,14.35,229.5,126.87,79.78
2018,12,29,9,30,519.0,92.0,2.9,14.5,261.0,162.22,108.82
2018,12,29,9,45,678.0,73.5,2.85,14.6,318.0,200.34,135.93
2018,12,29,10,0,837.0,55.0,2.8,14.7,375.0,254.18,177.99
2018,12,29,10,15,852.0,56.5,2.75,14.85,402.5,291.96,212.52
2018,12,29,10,30,867.0,58.0,2.7,15.0,430.0,328.95,246.14
2018,12,29,10,45,876.0,59.5,2.6,15.15,451.0,362.86,276.81
2018,12,29,11,0,885.0,61.0,2.5,15.3,472.0,395.18,305.52
2018,12,29,11,15,890.0,61.5,2.4,15.4,485.5,423.14,330.23
2018,12,29,11,30,895.0,62.0,2.3,15.5,499.0,448.94,352.62
2018,12,29,11,45,896.0,63.0,2.2,15.6,505.5,471.15,371.65
2018,12,29,12,0,897.0,64.0,2.1,15.7,512.0,490.81,388.19
2018,12,29,12,15,896.0,64.0,2.1,15.75,511.0,505.84,401.19
2018,12,29,12,30,895.0,64.0,2.1,15.8,510.0,518.1,411.79
2018,12,29,12,45,889.5,64.5,2.1,15.85,501.5,525.77,418.61
2018,12,29,13,0,884.0,65.0,2.1,15.9,493.0,530.54,423.03
2018,12,29,13,15,876.0,64.5,2.15,15.95,477.0,530.09,423.49
2018,12,29,13,30,868.0,64.0,2.2,16.0,461.0,526.79,421.59
2018,12,29,13,45,854.0,63.0,2.25,16.0,438.0,517.06,414.65
2018,12,29,14,0,840.0,62.0,2.3,16.0,415.0,504.72,405.45
2018,12,29,14,15,821.0,61.0,2.35,15.95,386.0,489.38,393.65
2018,12,29,14,30,802.0,60.0,2.4,15.9,357.0,470.03,378.38
2018,12,29,14,45,775.5,58.0,2.45,15.85,323.0,443.98,357.42
2018,12,29,15,0,749.0,56.0,2.5,15.8,289.0,416.43,334.66
2018,12,29,15,15,711.5,53.0,2.5,15.8,251.0,381.7,305.36
2018,12,29,15,30,674.0,50.0,2.5,15.8,213.0,346.54,274.85
2018,12,29,15,45,558.5,50.0,2.5,15.4,168.0,286.43,224.6
2018,12,29,16,0,443.0,50.0,2.5,15.0,123.0,229.11,176.06
2018,12,29,16,15,279.0,40.5,2.55,14.85,82.0,150.67,110.97
2018,12,29,16,30,115.0,31.0,2.6,14.7,41.0,78.14,47.15
2018,12,29,16,45,60.5,18.0,2.7,14.6,23.0,33.51,0.0
2018,12,29,17,0,6.0,5.0,2.8,14.5,5.0,6.28,0.0
2018,12,29,17,15,3.0,2.5,2.9,14.45,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,5.35,12.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,5.8,12.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,5.85,12.6,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,5.95,12.6,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,6.45,12.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,6.75,12.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,7.05,12.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,12,30,7,15,0.0,3.5,7.3,12.75,3.5,0.0,0.0
2018,12,30,7,30,0.0,7.0,7.4,12.9,7.0,6.88,0.0
2018,12,30,7,45,32.0,22.5,7.5,13.05,25.5,19.82,0.0
2018,12,30,8,0,64.0,38.0,7.6,13.2,44.0,32.73,21.31
2018,12,30,8,15,153.5,51.5,7.5,13.2,76.5,41.72,30.72
2018,12,30,8,30,243.0,65.0,7.4,13.2,109.0,48.71,37.52
2018,12,30,8,45,272.5,77.5,7.35,13.2,138.5,67.05,46.18
2018,12,30,9,0,302.0,90.0,7.3,13.2,168.0,94.48,63.67
2018,12,30,9,15,346.0,99.5,7.1,13.2,202.0,123.4,84.44
2018,12,30,9,30,390.0,109.0,6.9,13.2,236.0,155.69,109.88
2018,12,30,9,45,413.0,117.5,6.65,13.15,264.5,185.99,135.79
2018,12,30,10,0,436.0,126.0,6.4,13.1,293.0,217.46,163.34
2018,12,30,10,15,476.5,128.5,6.2,13.15,323.0,249.36,190.95
2018,12,30,10,30,517.0,131.0,6.0,13.2,353.0,283.15,220.33
2018,12,30,10,45,625.0,114.0,5.75,13.25,395.5,324.29,254.61
2018,12,30,11,0,733.0,97.0,5.5,13.3,438.0,369.68,292.72
2018,12,30,11,15,711.0,105.0,5.45,13.4,444.0,390.63,312.38
2018,12,30,11,30,689.0,113.0,5.4,13.5,450.0,408.62,329.08
2018,12,30,11,45,694.5,114.5,5.35,13.6,458.0,429.83,347.8
2018,12,30,12,0,700.0,116.0,5.3,13.7,466.0,449.28,364.72
2018,12,30,12,15,564.5,148.5,5.55,13.85,430.5,426.99,347.92
2018,12,30,12,30,429.0,181.0,5.8,14.0,395.0,400.63,327.09
2018,12,30,12,45,368.5,190.0,6.0,14.15,371.5,382.14,312.58
2018,12,30,13,0,308.0,199.0,6.2,14.3,348.0,364.32,298.23
2018,12,30,13,15,236.0,198.0,6.3,14.4,310.0,328.75,269.22
2018,12,30,13,30,164.0,197.0,6.4,14.5,272.0,288.15,235.82
2018,12,30,13,45,106.0,182.5,6.55,14.65,230.0,243.94,199.29
2018,12,30,14,0,48.0,168.0,6.7,14.8,188.0,195.35,158.8
2018,12,30,14,15,30.0,150.5,6.8,14.8,162.5,168.47,136.55
2018,12,30,14,30,12.0,133.0,6.9,14.8,137.0,138.03,111.15
2018,12,30,14,45,19.5,125.0,7.0,14.85,131.0,134.11,108.03
2018,12,30,15,0,27.0,117.0,7.1,14.9,125.0,133.92,107.9
2018,12,30,15,15,31.5,104.5,7.1,14.9,113.0,123.28,98.84
2018,12,30,15,30,36.0,92.0,7.1,14.9,101.0,112.41,89.36
2018,12,30,15,45,90.0,73.0,7.25,14.7,89.5,117.27,92.45
2018,12,30,16,0,144.0,54.0,7.4,14.5,78.0,118.71,91.59
2018,12,30,16,15,73.0,39.5,7.6,14.45,51.5,70.47,50.75
2018,12,30,16,30,2.0,25.0,7.8,14.4,25.0,25.44,12.71
2018,12,30,16,45,1.0,14.5,8.0,14.3,14.5,14.37,0.0
2018,12,30,17,0,0.0,4.0,8.2,14.2,4.0,3.93,0.0
2018,12,30,17,15,0.0,2.0,8.4,14.1,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,8.75,13.95,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,8.9,13.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,8.95,13.85,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,9.0,13.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,9.05,13.7,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,9.1,13.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,9.2,13.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,9.3,13.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,9.35,13.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,9.4,13.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,9.5,13.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,9.6,13.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,9.65,13.35,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,9.7,13.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,9.7,13.2,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,9.7,13.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,9.75,13.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,9.75,12.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,9.7,12.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,9.65,12.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,9.6,12.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,9.35,12.8,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,9.1,12.8,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,8.9,12.8,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,8.7,12.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,8.55,12.85,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,8.4,12.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,8.25,12.95,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,8.1,13.05,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,8.15,13.1,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,8.2,13.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,8.25,13.1,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,8.3,13.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,8.4,13.05,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,8.7,12.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,8.8,12.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,8.85,12.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,8.9,12.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,9.0,12.85,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,9.1,12.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,9.15,12.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,9.2,12.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,9.25,12.6,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,9.3,12.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,9.3,12.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,9.3,12.3,0.0,0.0,0.0
2018,12,31,7,15,36.5,5.5,9.25,12.3,6.0,0.0,0.0
2018,12,31,7,30,73.0,11.0,9.2,12.3,12.0,10.81,0.0
2018,12,31,7,45,172.0,23.0,9.15,12.3,37.0,18.16,0.0
2018,12,31,8,0,271.0,35.0,9.1,12.3,62.0,27.11,16.72
2018,12,31,8,15,401.0,41.5,9.0,12.35,103.5,31.35,21.77
2018,12,31,8,30,531.0,48.0,8.9,12.4,145.0,34.72,25.23
2018,12,31,8,45,647.5,46.5,8.8,12.45,193.5,53.17,27.51
2018,12,31,9,0,764.0,45.0,8.7,12.5,242.0,91.04,43.71
2018,12,31,9,15,802.0,47.0,8.7,12.6,282.0,135.31,74.85
2018,12,31,9,30,840.0,49.0,8.7,12.7,322.0,178.84,110.21
2018,12,31,9,45,860.5,51.5,8.75,12.8,356.5,221.02,147.93
2018,12,31,10,0,881.0,54.0,8.8,12.9,391.0,263.24,186.97
2018,12,31,10,15,896.0,55.0,8.75,13.0,419.5,302.33,223.94
2018,12,31,10,30,911.0,56.0,8.7,13.1,448.0,340.53,260.02
2018,12,31,10,45,921.0,57.0,8.7,13.2,470.0,375.9,293.46
2018,12,31,11,0,931.0,58.0,8.7,13.3,492.0,409.63,324.98
2018,12,31,11,15,937.5,58.5,8.65,13.35,506.5,439.63,352.94
2018,12,31,11,30,944.0,59.0,8.6,13.4,521.0,467.44,378.54
2018,12,31,11,45,946.5,59.5,8.55,13.5,528.5,491.09,400.18
2018,12,31,12,0,949.0,60.0,8.5,13.6,536.0,512.09,419.21
2018,12,31,12,15,947.0,60.5,8.5,13.65,535.0,528.16,433.98
2018,12,31,12,30,945.0,61.0,8.5,13.7,534.0,541.28,446.03
2018,12,31,12,45,938.5,62.5,8.45,13.75,526.0,550.15,454.29
2018,12,31,13,0,932.0,64.0,8.4,13.8,518.0,555.98,459.82
2018,12,31,13,15,925.0,63.5,8.45,13.85,502.0,556.41,460.93
2018,12,31,13,30,918.0,63.0,8.5,13.9,486.0,553.84,459.39
2018,12,31,13,45,906.5,62.0,8.5,13.95,463.0,545.43,452.85
2018,12,31,14,0,895.0,61.0,8.5,14.0,440.0,534.22,443.76
2018,12,31,14,15,823.0,68.0,8.5,14.0,398.0,500.3,415.73
2018,12,31,14,30,751.0,75.0,8.5,14.0,356.0,463.3,384.85
2018,12,31,14,45,629.0,81.5,8.5,14.0,302.0,402.77,334.21
2018,12,31,15,0,507.0,88.0,8.5,14.0,248.0,342.77,283.54
2018,12,31,15,15,481.5,79.5,8.5,14.0,215.5,312.69,257.24
2018,12,31,15,30,456.0,71.0,8.5,14.0,183.0,282.21,229.95
2018,12,31,15,45,331.0,60.0,5.05,14.3,133.5,207.78,165.55
2018,12,31,16,0,206.0,49.0,1.6,14.6,84.0,141.42,108.91
2018,12,31,16,15,154.5,41.5,1.6,14.5,63.5,105.14,77.4
2018,12,31,16,30,103.0,34.0,1.6,14.4,43.0,79.49,50.53
2018,12,31,16,45,52.0,20.0,1.55,14.3,24.5,40.55,0.0
2018,12,31,17,0,1.0,6.0,1.5,14.2,6.0,6.13,0.0
2018,12,31,17,15,0.5,3.0,1.45,14.15,3.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
